Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,1,1,7,15,23.5,3.0,0.25,9.2,2.5,0.0,0.0
2018,1,1,7,30,47.0,6.0,0.2,9.3,5.0,0.0,0.0
2018,1,1,7,45,87.5,13.5,0.15,9.4,17.5,38.07,0.0
2018,1,1,8,0,128.0,21.0,0.1,9.5,30.0,78.08,43.93
2018,1,1,8,15,272.0,31.0,0.1,9.95,67.5,152.4,114.73
2018,1,1,8,30,416.0,41.0,0.1,10.4,105.0,231.93,181.85
2018,1,1,8,45,410.5,53.0,0.1,10.85,131.5,257.87,205.98
2018,1,1,9,0,405.0,65.0,0.1,11.3,158.0,279.87,226.03
2018,1,1,9,15,376.5,83.5,0.15,11.7,181.5,299.13,242.84
2018,1,1,9,30,348.0,102.0,0.2,12.1,205.0,315.13,256.14
2018,1,1,9,45,389.5,109.5,0.25,12.5,237.0,354.59,287.85
2018,1,1,10,0,431.0,117.0,0.3,12.9,269.0,394.75,319.21
2018,1,1,10,15,497.5,114.5,0.3,13.35,303.5,438.61,352.76
2018,1,1,10,30,564.0,112.0,0.3,13.8,338.0,486.39,388.35
2018,1,1,10,45,573.0,117.5,0.3,14.25,357.5,504.07,400.24
2018,1,1,11,0,582.0,123.0,0.3,14.7,377.0,519.81,410.81
2018,1,1,11,15,623.0,117.0,0.25,15.0,397.5,541.6,425.92
2018,1,1,11,30,664.0,111.0,0.2,15.3,418.0,561.24,439.11
2018,1,1,11,45,745.5,94.0,0.15,15.55,444.0,591.86,460.67
2018,1,1,12,0,827.0,77.0,0.1,15.8,470.0,617.66,478.27
2018,1,1,12,15,850.0,72.5,0.15,15.95,476.5,618.7,478.55
2018,1,1,12,30,873.0,68.0,0.2,16.1,483.0,613.51,474.77
2018,1,1,12,45,869.5,68.0,0.2,16.3,476.0,597.09,461.92
2018,1,1,13,0,866.0,68.0,0.2,16.5,469.0,577.9,447.02
2018,1,1,13,15,857.0,67.0,0.2,16.55,454.0,551.9,427.2
2018,1,1,13,30,848.0,66.0,0.2,16.6,439.0,523.66,405.4
2018,1,1,13,45,832.0,65.5,0.25,16.65,417.0,491.86,380.89
2018,1,1,14,0,816.0,65.0,0.3,16.7,395.0,456.81,353.34
2018,1,1,14,15,763.0,67.0,0.3,16.45,359.0,407.07,314.17
2018,1,1,14,30,710.0,69.0,0.3,16.2,323.0,358.97,275.52
2018,1,1,14,45,652.5,70.0,0.3,15.95,287.0,310.41,235.8
2018,1,1,15,0,595.0,71.0,0.3,15.7,251.0,264.8,197.79
2018,1,1,15,15,580.0,63.5,0.3,15.7,220.0,225.79,163.4
2018,1,1,15,30,565.0,56.0,0.3,15.7,189.0,187.08,128.85
2018,1,1,15,45,414.0,50.0,0.35,14.85,138.0,125.73,82.07
2018,1,1,16,0,263.0,44.0,0.4,14.0,87.0,77.68,47.81
2018,1,1,16,15,190.5,33.5,0.5,13.55,60.0,47.12,25.86
2018,1,1,16,30,118.0,23.0,0.6,13.1,33.0,23.59,9.35
2018,1,1,16,45,78.5,14.0,0.75,12.7,19.0,13.76,0.0
2018,1,1,17,0,39.0,5.0,0.9,12.3,5.0,4.91,0.0
2018,1,1,17,15,19.5,2.5,0.95,12.0,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,2,7,15,14.0,1.5,1.45,10.2,1.5,0.0,0.0
2018,1,2,7,30,28.0,3.0,1.5,10.4,3.0,0.0,0.0
2018,1,2,7,45,45.0,12.0,1.55,10.55,14.5,24.53,0.0
2018,1,2,8,0,62.0,21.0,1.6,10.7,26.0,50.39,26.47
2018,1,2,8,15,89.5,37.0,1.6,10.95,48.5,84.36,62.46
2018,1,2,8,30,117.0,53.0,1.6,11.2,71.0,117.15,91.97
2018,1,2,8,45,135.5,71.0,1.6,11.5,97.5,150.05,121.03
2018,1,2,9,0,154.0,89.0,1.6,11.8,124.0,177.14,144.85
2018,1,2,9,15,111.5,98.0,1.5,12.05,125.5,168.74,138.32
2018,1,2,9,30,69.0,107.0,1.4,12.3,127.0,151.41,123.74
2018,1,2,9,45,79.5,108.5,1.3,12.55,134.5,165.26,135.48
2018,1,2,10,0,90.0,110.0,1.2,12.8,142.0,173.37,142.23
2018,1,2,10,15,183.5,136.0,1.15,13.1,207.5,260.08,214.28
2018,1,2,10,30,277.0,162.0,1.1,13.4,273.0,356.74,291.5
2018,1,2,10,45,261.0,173.5,1.0,13.7,282.5,361.83,293.65
2018,1,2,11,0,245.0,185.0,0.9,14.0,292.0,365.6,295.26
2018,1,2,11,15,207.5,194.0,0.85,14.3,287.0,344.34,277.34
2018,1,2,11,30,170.0,203.0,0.8,14.6,282.0,329.46,264.43
2018,1,2,11,45,208.5,204.0,0.75,14.85,302.5,353.5,283.25
2018,1,2,12,0,247.0,205.0,0.7,15.1,323.0,383.31,305.79
2018,1,2,12,15,334.0,190.5,0.7,15.3,350.0,418.04,333.01
2018,1,2,12,30,421.0,176.0,0.7,15.5,377.0,456.41,362.23
2018,1,2,12,45,350.5,185.5,0.7,15.65,351.0,410.45,325.76
2018,1,2,13,0,280.0,195.0,0.7,15.8,325.0,371.96,295.35
2018,1,2,13,15,243.0,193.0,0.7,15.8,303.5,341.62,271.63
2018,1,2,13,30,206.0,191.0,0.7,15.8,282.0,307.81,245.02
2018,1,2,13,45,239.0,177.5,0.65,15.8,278.5,307.38,244.59
2018,1,2,14,0,272.0,164.0,0.6,15.8,275.0,299.98,238.16
2018,1,2,14,15,231.0,156.0,0.55,15.55,245.5,263.22,208.65
2018,1,2,14,30,190.0,148.0,0.5,15.3,216.0,226.11,178.9
2018,1,2,14,45,104.5,119.0,0.45,15.1,156.0,157.46,124.09
2018,1,2,15,0,19.0,90.0,0.4,14.9,96.0,94.39,73.63
2018,1,2,15,15,9.5,64.5,0.4,14.9,67.5,65.0,49.34
2018,1,2,15,30,0.0,39.0,0.4,14.9,39.0,37.66,26.48
2018,1,2,15,45,0.0,32.0,0.35,14.05,32.0,30.89,20.71
2018,1,2,16,0,0.0,25.0,0.3,13.2,25.0,24.12,14.82
2018,1,2,16,15,0.0,19.0,0.35,12.95,19.0,18.33,9.6
2018,1,2,16,30,0.0,13.0,0.4,12.7,13.0,12.54,3.72
2018,1,2,16,45,2.0,7.5,0.4,12.45,7.5,7.23,0.0
2018,1,2,17,0,4.0,2.0,0.4,12.2,2.0,1.97,0.0
2018,1,2,17,15,2.0,1.0,0.45,12.15,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.5,2.1,9.85,1.5,0.0,0.0
2018,1,3,7,30,16.0,3.0,2.1,9.9,3.0,0.0,0.0
2018,1,3,7,45,8.0,8.0,2.05,9.9,8.0,10.13,0.0
2018,1,3,8,0,0.0,13.0,2.0,9.9,13.0,12.54,2.6
2018,1,3,8,15,0.0,20.0,2.0,10.05,20.0,19.3,10.33
2018,1,3,8,30,0.0,27.0,2.0,10.2,27.0,26.06,16.54
2018,1,3,8,45,0.0,34.5,2.0,10.3,34.5,33.31,23.03
2018,1,3,9,0,0.0,42.0,2.0,10.4,42.0,40.56,29.45
2018,1,3,9,15,0.0,43.5,2.05,10.55,43.5,42.01,30.78
2018,1,3,9,30,0.0,45.0,2.1,10.7,45.0,43.46,32.04
2018,1,3,9,45,0.0,57.0,2.1,10.85,57.0,55.08,42.01
2018,1,3,10,0,0.0,69.0,2.1,11.0,69.0,66.7,51.89
2018,1,3,10,15,0.5,86.0,2.2,11.15,86.0,84.26,66.76
2018,1,3,10,30,1.0,103.0,2.3,11.3,103.0,101.95,81.59
2018,1,3,10,45,0.5,96.5,2.4,11.45,96.5,94.61,75.21
2018,1,3,11,0,0.0,90.0,2.5,11.6,90.0,87.49,69.05
2018,1,3,11,15,3.0,117.5,2.65,11.7,119.0,117.42,94.23
2018,1,3,11,30,6.0,145.0,2.8,11.8,148.0,147.71,119.44
2018,1,3,11,45,3.0,103.0,2.9,11.9,104.5,102.3,81.28
2018,1,3,12,0,0.0,61.0,3.0,12.0,61.0,58.96,44.65
2018,1,3,12,15,0.0,53.5,2.95,12.0,53.5,51.7,38.51
2018,1,3,12,30,0.0,46.0,2.9,12.0,46.0,44.44,32.35
2018,1,3,12,45,0.0,47.0,2.85,11.95,47.0,45.41,33.19
2018,1,3,13,0,0.0,48.0,2.8,11.9,48.0,46.38,34.04
2018,1,3,13,15,0.0,44.0,2.75,11.85,44.0,42.5,30.78
2018,1,3,13,30,0.0,40.0,2.7,11.8,40.0,38.63,27.51
2018,1,3,13,45,0.0,45.0,2.7,11.75,45.0,43.47,31.69
2018,1,3,14,0,0.0,50.0,2.7,11.7,50.0,48.3,35.88
2018,1,3,14,15,0.0,47.0,2.7,11.75,47.0,45.4,33.44
2018,1,3,14,30,0.0,44.0,2.7,11.8,44.0,42.49,30.99
2018,1,3,14,45,22.0,74.5,2.7,11.85,81.0,81.03,63.72
2018,1,3,15,0,44.0,105.0,2.7,11.9,118.0,117.44,93.96
2018,1,3,15,15,34.0,97.5,2.7,11.9,107.0,104.96,83.26
2018,1,3,15,30,24.0,90.0,2.7,11.9,96.0,93.27,73.31
2018,1,3,15,45,14.5,74.0,2.8,11.7,77.5,73.99,56.93
2018,1,3,16,0,5.0,58.0,2.9,11.5,59.0,56.34,41.9
2018,1,3,16,15,2.5,42.5,2.95,11.35,43.0,40.84,28.26
2018,1,3,16,30,0.0,27.0,3.0,11.2,27.0,25.8,13.94
2018,1,3,16,45,6.5,16.0,3.0,11.05,16.0,15.08,0.0
2018,1,3,17,0,13.0,5.0,3.0,10.9,5.0,4.91,0.0
2018,1,3,17,15,6.5,2.5,3.05,10.85,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.0,2.95,11.05,1.0,0.0,0.0
2018,1,4,7,30,14.0,2.0,3.0,11.1,2.0,0.0,0.0
2018,1,4,7,45,7.0,5.5,3.05,11.15,5.5,7.38,0.0
2018,1,4,8,0,0.0,9.0,3.1,11.2,9.0,8.67,0.02
2018,1,4,8,15,0.0,13.0,3.15,11.3,13.0,12.53,4.68
2018,1,4,8,30,0.0,17.0,3.2,11.4,17.0,16.39,8.25
2018,1,4,8,45,0.0,25.5,3.2,11.45,25.5,24.6,15.45
2018,1,4,9,0,0.0,34.0,3.2,11.5,34.0,32.82,22.65
2018,1,4,9,15,0.0,31.0,3.15,11.65,31.0,29.92,20.21
2018,1,4,9,30,0.0,28.0,3.1,11.8,28.0,27.02,17.72
2018,1,4,9,45,0.0,41.5,3.1,11.95,41.5,40.07,28.94
2018,1,4,10,0,0.0,55.0,3.1,12.1,55.0,53.14,40.08
2018,1,4,10,15,0.0,63.0,3.0,12.3,63.0,60.89,46.6
2018,1,4,10,30,0.0,71.0,2.9,12.5,71.0,68.64,53.07
2018,1,4,10,45,0.0,88.0,2.85,12.75,88.0,85.58,67.26
2018,1,4,11,0,0.0,105.0,2.8,13.0,105.0,102.82,81.56
2018,1,4,11,15,0.0,84.0,2.75,13.15,84.0,81.34,63.39
2018,1,4,11,30,0.0,63.0,2.7,13.3,63.0,60.9,46.1
2018,1,4,11,45,0.0,69.5,2.65,13.45,69.5,67.19,51.37
2018,1,4,12,0,0.0,76.0,2.6,13.6,76.0,73.49,56.6
2018,1,4,12,15,0.0,66.0,2.6,13.75,66.0,63.8,48.41
2018,1,4,12,30,0.0,56.0,2.6,13.9,56.0,54.12,40.24
2018,1,4,12,45,0.0,64.5,2.55,14.05,64.5,62.35,47.17
2018,1,4,13,0,0.0,73.0,2.5,14.2,73.0,70.58,54.08
2018,1,4,13,15,0.0,74.5,2.55,14.3,74.5,72.04,55.31
2018,1,4,13,30,0.0,76.0,2.6,14.4,76.0,73.49,56.56
2018,1,4,13,45,0.0,60.5,2.6,14.5,60.5,58.47,43.97
2018,1,4,14,0,0.0,45.0,2.6,14.6,45.0,43.47,31.34
2018,1,4,14,15,0.0,42.5,2.55,14.55,42.5,41.04,29.35
2018,1,4,14,30,0.0,40.0,2.5,14.5,40.0,38.62,27.35
2018,1,4,14,45,49.5,32.5,2.5,14.4,48.0,51.55,37.81
2018,1,4,15,0,99.0,25.0,2.5,14.3,56.0,58.74,42.64
2018,1,4,15,15,193.0,29.5,2.5,14.3,80.0,86.04,62.41
2018,1,4,15,30,287.0,34.0,2.5,14.3,104.0,103.36,72.11
2018,1,4,15,45,195.0,23.0,2.45,13.9,66.5,60.39,37.68
2018,1,4,16,0,103.0,12.0,2.4,13.5,29.0,26.3,12.09
2018,1,4,16,15,75.5,11.0,2.45,13.4,21.5,17.15,5.59
2018,1,4,16,30,48.0,10.0,2.5,13.3,14.0,10.56,1.34
2018,1,4,16,45,25.5,5.5,2.5,13.15,7.5,4.1,0.0
2018,1,4,17,0,3.0,1.0,2.5,13.0,1.0,0.98,0.0
2018,1,4,17,15,1.5,0.5,2.6,13.0,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,7,15,19.5,2.5,1.7,12.8,2.0,0.0,0.0
2018,1,5,7,30,39.0,5.0,1.6,12.8,4.0,0.0,0.0
2018,1,5,7,45,111.0,11.5,1.5,12.8,17.5,42.64,0.0
2018,1,5,8,0,183.0,18.0,1.4,12.8,31.0,94.11,52.54
2018,1,5,8,15,136.0,20.5,1.4,12.85,34.0,84.2,61.29
2018,1,5,8,30,89.0,23.0,1.4,12.9,37.0,71.66,53.99
2018,1,5,8,45,45.0,33.5,1.35,12.95,40.5,56.68,42.59
2018,1,5,9,0,1.0,44.0,1.3,13.0,44.0,42.97,31.19
2018,1,5,9,15,43.5,76.5,1.35,13.05,89.5,101.94,81.79
2018,1,5,9,30,86.0,109.0,1.4,13.1,135.0,169.4,138.72
2018,1,5,9,45,117.5,128.5,1.45,13.1,168.0,210.77,173.21
2018,1,5,10,0,149.0,148.0,1.5,13.1,201.0,253.12,208.13
2018,1,5,10,15,163.5,160.0,1.55,13.1,222.5,276.92,227.42
2018,1,5,10,30,178.0,172.0,1.6,13.1,244.0,300.7,246.58
2018,1,5,10,45,168.5,182.5,1.6,13.05,253.5,307.42,251.47
2018,1,5,11,0,159.0,193.0,1.6,13.0,263.0,313.38,255.76
2018,1,5,11,15,131.0,199.0,1.55,12.9,258.0,301.52,245.47
2018,1,5,11,30,103.0,205.0,1.5,12.8,253.0,282.15,229.29
2018,1,5,11,45,119.5,210.5,1.4,12.75,267.0,304.35,247.05
2018,1,5,12,0,136.0,216.0,1.3,12.7,281.0,319.12,258.61
2018,1,5,12,15,142.0,215.5,1.3,12.7,283.5,319.88,259.1
2018,1,5,12,30,148.0,215.0,1.3,12.7,286.0,320.1,259.25
2018,1,5,12,45,151.0,211.0,1.25,12.65,283.0,314.08,254.37
2018,1,5,13,0,154.0,207.0,1.2,12.6,280.0,307.56,249.1
2018,1,5,13,15,93.0,190.5,1.2,12.55,234.0,246.29,199.44
2018,1,5,13,30,32.0,174.0,1.2,12.5,188.0,193.15,155.95
2018,1,5,13,45,31.0,159.5,1.25,12.45,172.5,176.11,142.37
2018,1,5,14,0,30.0,145.0,1.3,12.4,157.0,159.28,128.7
2018,1,5,14,15,168.5,138.0,1.3,12.3,200.5,215.26,174.87
2018,1,5,14,30,307.0,131.0,1.3,12.2,244.0,260.39,209.78
2018,1,5,14,45,383.0,112.0,1.35,12.1,240.0,258.63,205.66
2018,1,5,15,0,459.0,93.0,1.4,12.0,236.0,246.98,192.39
2018,1,5,15,15,435.5,84.5,1.4,12.0,206.5,210.42,159.77
2018,1,5,15,30,412.0,76.0,1.4,12.0,177.0,175.17,128.19
2018,1,5,15,45,401.0,64.0,1.4,11.65,148.0,140.41,96.92
2018,1,5,16,0,390.0,52.0,1.4,11.3,119.0,106.98,67.6
2018,1,5,16,15,263.0,42.5,1.4,11.15,82.5,64.37,37.44
2018,1,5,16,30,136.0,33.0,1.4,11.0,46.0,35.59,18.81
2018,1,5,16,45,92.0,20.0,1.45,10.85,27.0,15.76,0.0
2018,1,5,17,0,48.0,7.0,1.5,10.7,8.0,6.88,0.0
2018,1,5,17,15,24.0,3.5,1.5,10.65,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,6,7,15,18.0,2.5,2.2,7.6,2.0,0.0,0.0
2018,1,6,7,30,36.0,5.0,2.3,7.9,4.0,0.0,0.0
2018,1,6,7,45,44.5,16.0,2.35,8.25,17.5,28.29,0.0
2018,1,6,8,0,53.0,27.0,2.4,8.6,31.0,52.11,28.1
2018,1,6,8,15,255.5,35.0,2.45,8.9,72.5,149.29,113.85
2018,1,6,8,30,458.0,43.0,2.5,9.2,114.0,251.26,200.99
2018,1,6,8,45,562.5,44.0,2.55,9.5,156.5,314.73,257.13
2018,1,6,9,0,667.0,45.0,2.6,9.8,199.0,381.66,315.36
2018,1,6,9,15,680.5,53.5,2.65,10.2,234.0,418.91,348.13
2018,1,6,9,30,694.0,62.0,2.7,10.6,269.0,454.9,378.74
2018,1,6,9,45,771.0,58.5,2.75,10.95,313.0,511.43,425.25
2018,1,6,10,0,848.0,55.0,2.8,11.3,357.0,565.08,468.42
2018,1,6,10,15,866.5,56.5,2.85,11.65,386.5,593.58,490.65
2018,1,6,10,30,885.0,58.0,2.9,12.0,416.0,619.88,510.81
2018,1,6,10,45,897.5,58.5,2.9,12.35,439.0,638.77,524.67
2018,1,6,11,0,910.0,59.0,2.9,12.7,462.0,654.86,536.15
2018,1,6,11,15,918.0,59.5,2.9,12.9,478.0,665.09,543.24
2018,1,6,11,30,926.0,60.0,2.9,13.1,494.0,672.18,547.83
2018,1,6,11,45,930.0,60.5,2.85,13.35,502.5,673.44,547.57
2018,1,6,12,0,934.0,61.0,2.8,13.6,511.0,671.42,544.78
2018,1,6,12,15,932.0,61.5,2.75,13.65,511.5,662.3,536.92
2018,1,6,12,30,930.0,62.0,2.7,13.7,512.0,649.99,526.59
2018,1,6,12,45,924.0,63.5,2.65,13.75,505.5,633.28,512.73
2018,1,6,13,0,918.0,65.0,2.6,13.8,499.0,613.66,496.47
2018,1,6,13,15,911.0,64.0,2.55,13.75,484.5,587.93,475.54
2018,1,6,13,30,904.0,63.0,2.5,13.7,470.0,559.66,452.29
2018,1,6,13,45,892.5,62.0,2.45,13.7,448.5,526.7,424.84
2018,1,6,14,0,881.0,61.0,2.4,13.7,427.0,491.8,395.28
2018,1,6,14,15,864.5,59.5,2.4,13.55,399.5,452.4,361.85
2018,1,6,14,30,848.0,58.0,2.4,13.4,372.0,411.85,326.62
2018,1,6,14,45,824.0,56.0,2.4,13.25,338.5,367.51,287.52
2018,1,6,15,0,800.0,54.0,2.4,13.1,305.0,322.5,246.98
2018,1,6,15,15,765.0,51.5,2.4,13.1,267.5,274.14,203.15
2018,1,6,15,30,730.0,49.0,2.4,13.1,230.0,227.37,160.43
2018,1,6,15,45,677.0,45.0,2.45,12.15,190.0,177.57,116.89
2018,1,6,16,0,624.0,41.0,2.5,11.2,150.0,131.83,78.34
2018,1,6,16,15,536.0,35.0,2.55,10.85,111.0,85.24,43.69
2018,1,6,16,30,448.0,29.0,2.6,10.5,72.0,47.15,20.04
2018,1,6,16,45,281.5,19.5,2.65,10.15,42.0,15.6,0.0
2018,1,6,17,0,115.0,10.0,2.7,9.8,12.0,9.83,0.0
2018,1,6,17,15,57.5,5.0,2.7,9.55,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,7,7,15,11.5,1.5,1.75,6.6,1.5,0.0,0.0
2018,1,7,7,30,23.0,3.0,1.7,7.0,3.0,0.0,0.0
2018,1,7,7,45,52.5,14.5,1.65,7.45,17.5,29.08,0.0
2018,1,7,8,0,82.0,26.0,1.6,7.9,32.0,64.59,36.24
2018,1,7,8,15,109.5,35.0,1.6,8.15,48.5,88.61,66.46
2018,1,7,8,30,137.0,44.0,1.6,8.4,65.0,112.85,89.33
2018,1,7,8,45,105.0,52.5,1.6,8.7,71.5,112.35,90.72
2018,1,7,9,0,73.0,61.0,1.6,9.0,78.0,103.29,83.87
2018,1,7,9,15,39.0,67.5,1.6,9.2,76.5,89.19,71.98
2018,1,7,9,30,5.0,74.0,1.6,9.4,75.0,75.34,59.76
2018,1,7,9,45,133.5,98.0,1.65,9.6,145.5,183.25,153.44
2018,1,7,10,0,262.0,122.0,1.7,9.8,216.0,295.54,247.82
2018,1,7,10,15,267.5,136.0,1.65,10.2,238.5,318.96,265.93
2018,1,7,10,30,273.0,150.0,1.6,10.6,261.0,341.57,283.45
2018,1,7,10,45,189.0,142.5,1.6,10.95,221.5,281.88,233.44
2018,1,7,11,0,105.0,135.0,1.6,11.3,182.0,212.79,175.36
2018,1,7,11,15,89.0,136.5,1.6,11.6,177.0,203.88,167.59
2018,1,7,11,30,73.0,138.0,1.6,11.9,172.0,188.33,154.17
2018,1,7,11,45,225.0,163.0,1.55,12.2,271.0,326.74,268.86
2018,1,7,12,0,377.0,188.0,1.5,12.5,370.0,449.97,366.13
2018,1,7,12,15,302.0,194.5,1.45,12.55,340.5,405.08,328.66
2018,1,7,12,30,227.0,201.0,1.4,12.6,311.0,360.56,292.41
2018,1,7,12,45,142.0,196.0,1.35,12.6,264.5,292.79,237.5
2018,1,7,13,0,57.0,191.0,1.3,12.6,218.0,228.51,184.71
2018,1,7,13,15,29.0,157.5,1.2,12.55,171.0,175.3,141.35
2018,1,7,13,30,1.0,124.0,1.1,12.5,124.0,121.69,97.01
2018,1,7,13,45,0.5,113.0,1.05,12.45,113.0,110.36,87.84
2018,1,7,14,0,0.0,102.0,1.0,12.4,102.0,99.15,78.62
2018,1,7,14,15,0.0,89.5,0.95,12.15,89.5,86.79,68.43
2018,1,7,14,30,0.0,77.0,0.9,11.9,77.0,74.51,58.24
2018,1,7,14,45,0.0,64.0,0.9,11.65,64.0,61.86,47.62
2018,1,7,15,0,0.0,51.0,0.9,11.4,51.0,49.27,36.94
2018,1,7,15,15,0.0,46.5,0.9,11.4,46.5,44.91,33.22
2018,1,7,15,30,0.0,42.0,0.9,11.4,42.0,40.56,29.42
2018,1,7,15,45,0.0,34.5,1.0,10.75,34.5,33.31,23.13
2018,1,7,16,0,0.0,27.0,1.1,10.1,27.0,26.06,16.75
2018,1,7,16,15,0.0,21.0,1.1,9.9,21.0,20.26,11.51
2018,1,7,16,30,0.0,15.0,1.1,9.7,15.0,14.47,5.96
2018,1,7,16,45,0.0,9.0,1.15,9.45,9.0,8.68,0.0
2018,1,7,17,0,0.0,3.0,1.2,9.2,3.0,2.95,0.0
2018,1,7,17,15,0.0,1.5,1.2,9.1,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,8,7,15,2.5,0.5,3.8,8.85,0.5,0.0,0.0
2018,1,8,7,30,5.0,1.0,3.8,8.9,1.0,0.0,0.0
2018,1,8,7,45,2.5,2.5,3.8,8.95,2.5,3.16,0.0
2018,1,8,8,0,0.0,4.0,3.8,9.0,4.0,3.85,0.0
2018,1,8,8,15,0.0,5.0,3.8,9.15,5.0,4.82,0.0
2018,1,8,8,30,0.0,6.0,3.8,9.3,6.0,5.78,0.0
2018,1,8,8,45,0.0,7.5,3.8,9.4,7.5,7.23,0.59
2018,1,8,9,0,0.0,9.0,3.8,9.5,9.0,8.67,1.89
2018,1,8,9,15,0.0,10.5,3.75,9.6,10.5,10.12,3.17
2018,1,8,9,30,0.0,12.0,3.7,9.7,12.0,11.57,4.44
2018,1,8,9,45,0.0,19.5,3.65,9.85,19.5,18.81,10.74
2018,1,8,10,0,0.0,27.0,3.6,10.0,27.0,26.06,17.0
2018,1,8,10,15,0.0,31.0,3.55,10.15,31.0,29.93,20.31
2018,1,8,10,30,0.0,35.0,3.5,10.3,35.0,33.79,23.6
2018,1,8,10,45,0.0,40.5,3.4,10.45,40.5,39.11,28.12
2018,1,8,11,0,0.0,46.0,3.3,10.6,46.0,44.44,32.63
2018,1,8,11,15,0.0,50.0,3.3,10.8,50.0,48.31,35.87
2018,1,8,11,30,0.0,54.0,3.3,11.0,54.0,52.18,39.11
2018,1,8,11,45,0.0,48.0,3.3,11.15,48.0,46.38,34.1
2018,1,8,12,0,0.0,42.0,3.3,11.3,42.0,40.57,29.12
2018,1,8,12,15,0.0,40.5,3.3,11.45,40.5,39.12,27.86
2018,1,8,12,30,0.0,39.0,3.3,11.6,39.0,37.67,26.6
2018,1,8,12,45,0.0,34.0,3.3,11.7,34.0,32.84,22.48
2018,1,8,13,0,0.0,29.0,3.3,11.8,29.0,28.0,18.35
2018,1,8,13,15,0.0,31.5,3.2,11.9,31.5,30.42,20.43
2018,1,8,13,30,0.0,34.0,3.1,12.0,34.0,32.83,22.51
2018,1,8,13,45,0.0,47.5,3.0,12.05,47.5,45.89,33.69
2018,1,8,14,0,0.0,61.0,2.9,12.1,61.0,58.95,44.86
2018,1,8,14,15,0.0,46.5,2.85,12.1,46.5,44.91,32.94
2018,1,8,14,30,0.0,32.0,2.8,12.1,32.0,30.89,20.97
2018,1,8,14,45,4.0,40.0,2.75,12.1,41.5,40.13,28.91
2018,1,8,15,0,8.0,48.0,2.7,12.1,51.0,49.04,36.49
2018,1,8,15,15,14.5,52.5,2.7,12.1,56.5,55.41,41.72
2018,1,8,15,30,21.0,57.0,2.7,12.1,62.0,60.67,45.81
2018,1,8,15,45,15.5,47.5,2.75,12.05,51.0,49.24,35.96
2018,1,8,16,0,10.0,38.0,2.8,12.0,40.0,38.38,26.61
2018,1,8,16,15,13.5,32.5,2.85,11.95,34.5,32.79,21.32
2018,1,8,16,30,17.0,27.0,2.9,11.9,29.0,26.72,15.26
2018,1,8,16,45,19.5,17.5,3.0,11.9,18.5,15.87,0.0
2018,1,8,17,0,22.0,8.0,3.1,11.9,8.0,7.86,0.0
2018,1,8,17,15,11.0,4.0,3.1,11.85,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.2,10.8,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.4,10.8,3.0,0.0,0.0
2018,1,9,7,45,16.0,14.0,4.55,10.8,15.0,18.28,0.0
2018,1,9,8,0,25.0,25.0,4.7,10.8,27.0,35.83,18.05
2018,1,9,8,15,53.5,41.0,4.7,10.85,48.5,71.17,52.34
2018,1,9,8,30,82.0,57.0,4.7,10.9,70.0,102.45,80.35
2018,1,9,8,45,146.0,70.5,4.75,10.95,101.5,154.06,125.3
2018,1,9,9,0,210.0,84.0,4.8,11.0,133.0,204.03,169.06
2018,1,9,9,15,426.0,76.5,4.75,11.25,197.5,317.35,266.09
2018,1,9,9,30,642.0,69.0,4.7,11.5,262.0,439.7,368.91
2018,1,9,9,45,515.5,94.5,4.65,11.75,261.0,413.23,346.71
2018,1,9,10,0,389.0,120.0,4.6,12.0,260.0,376.55,315.56
2018,1,9,10,15,272.5,145.0,4.55,12.3,247.0,333.18,278.24
2018,1,9,10,30,156.0,170.0,4.5,12.6,234.0,285.28,236.49
2018,1,9,10,45,125.5,180.5,4.5,12.85,233.5,278.44,229.9
2018,1,9,11,0,95.0,191.0,4.5,13.1,233.0,263.3,216.42
2018,1,9,11,15,138.0,195.0,4.6,13.15,259.0,302.06,248.82
2018,1,9,11,30,181.0,199.0,4.7,13.2,285.0,333.58,275.05
2018,1,9,11,45,271.5,191.5,4.75,13.3,323.0,389.72,321.78
2018,1,9,12,0,362.0,184.0,4.8,13.4,361.0,437.28,361.06
2018,1,9,12,15,256.5,197.5,4.8,13.35,323.0,380.54,313.26
2018,1,9,12,30,151.0,211.0,4.8,13.3,285.0,318.59,261.23
2018,1,9,12,45,172.5,210.0,4.85,13.3,293.5,327.25,268.67
2018,1,9,13,0,194.0,209.0,4.9,13.3,302.0,334.66,274.85
2018,1,9,13,15,184.0,199.0,4.9,13.3,285.5,312.91,256.91
2018,1,9,13,30,174.0,189.0,4.9,13.3,269.0,291.23,239.0
2018,1,9,13,45,131.0,175.0,4.9,13.35,233.5,248.36,203.31
2018,1,9,14,0,88.0,161.0,4.9,13.4,198.0,204.33,166.6
2018,1,9,14,15,49.5,147.0,4.9,13.3,167.5,169.06,137.2
2018,1,9,14,30,11.0,133.0,4.9,13.2,137.0,134.57,108.51
2018,1,9,14,45,12.5,123.0,4.9,13.15,127.5,124.65,100.3
2018,1,9,15,0,14.0,113.0,4.9,13.1,118.0,114.64,91.86
2018,1,9,15,15,9.0,93.5,4.9,13.1,96.5,93.28,73.85
2018,1,9,15,30,4.0,74.0,4.9,13.1,75.0,72.54,56.27
2018,1,9,15,45,2.0,58.5,4.9,12.6,59.0,56.88,42.91
2018,1,9,16,0,0.0,43.0,4.9,12.1,43.0,41.52,29.71
2018,1,9,16,15,0.0,31.5,4.9,11.8,31.5,30.42,19.92
2018,1,9,16,30,0.0,20.0,4.9,11.5,20.0,19.3,9.92
2018,1,9,16,45,9.5,13.0,4.9,11.2,13.0,12.65,0.07
2018,1,9,17,0,19.0,6.0,4.9,10.9,6.0,5.9,0.0
2018,1,9,17,15,9.5,3.0,4.95,10.75,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.85,9.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,10,7,15,3.5,1.0,1.7,8.9,1.0,0.0,0.0
2018,1,10,7,30,7.0,2.0,1.7,9.0,2.0,0.0,0.0
2018,1,10,7,45,3.5,3.0,1.7,9.15,3.0,3.94,0.0
2018,1,10,8,0,0.0,4.0,1.7,9.3,4.0,3.85,0.0
2018,1,10,8,15,0.0,5.0,1.75,9.45,5.0,4.82,0.0
2018,1,10,8,30,0.0,6.0,1.8,9.6,6.0,5.78,0.0
2018,1,10,8,45,0.0,7.0,1.85,9.8,7.0,6.75,0.18
2018,1,10,9,0,0.0,8.0,1.9,10.0,8.0,7.71,1.05
2018,1,10,9,15,0.0,22.0,1.95,10.15,22.0,21.22,12.84
2018,1,10,9,30,0.0,36.0,2.0,10.3,36.0,34.75,24.58
2018,1,10,9,45,0.5,59.0,2.1,10.5,59.0,57.3,43.99
2018,1,10,10,0,1.0,82.0,2.2,10.7,82.0,80.63,63.86
2018,1,10,10,15,3.5,104.5,2.2,10.9,105.5,105.35,84.74
2018,1,10,10,30,6.0,127.0,2.2,11.1,129.0,130.33,105.59
2018,1,10,10,45,7.0,132.0,2.2,11.3,135.0,135.75,109.88
2018,1,10,11,0,8.0,137.0,2.2,11.5,141.0,141.23,114.24
2018,1,10,11,15,15.5,158.5,2.15,11.7,166.0,168.45,136.77
2018,1,10,11,30,23.0,180.0,2.1,11.9,191.0,195.77,159.1
2018,1,10,11,45,29.0,187.0,2.05,12.05,201.0,212.81,172.86
2018,1,10,12,0,35.0,194.0,2.0,12.2,211.0,223.46,181.38
2018,1,10,12,15,31.0,192.5,2.05,12.4,207.5,218.17,176.78
2018,1,10,12,30,27.0,191.0,2.1,12.6,204.0,207.44,167.86
2018,1,10,12,45,48.0,193.0,2.1,12.75,216.0,226.98,184.14
2018,1,10,13,0,69.0,195.0,2.1,12.9,228.0,240.17,195.06
2018,1,10,13,15,55.0,190.0,2.1,13.0,216.0,224.73,182.17
2018,1,10,13,30,41.0,185.0,2.1,13.1,204.0,209.85,169.87
2018,1,10,13,45,26.0,167.5,2.15,13.15,179.5,178.63,144.29
2018,1,10,14,0,11.0,150.0,2.2,13.2,155.0,152.59,122.87
2018,1,10,14,15,49.0,127.5,2.1,13.15,146.5,148.97,120.2
2018,1,10,14,30,87.0,105.0,2.0,13.1,138.0,142.57,114.71
2018,1,10,14,45,255.5,92.0,1.95,13.1,177.5,194.71,155.87
2018,1,10,15,0,424.0,79.0,1.9,13.1,217.0,227.06,177.74
2018,1,10,15,15,392.0,69.5,1.9,13.1,185.5,188.35,143.51
2018,1,10,15,30,360.0,60.0,1.9,13.1,154.0,152.91,112.16
2018,1,10,15,45,360.0,50.0,1.75,12.7,130.5,124.59,85.93
2018,1,10,16,0,360.0,40.0,1.6,12.3,107.0,95.83,59.84
2018,1,10,16,15,327.5,37.0,1.6,12.1,86.0,70.09,39.3
2018,1,10,16,30,295.0,34.0,1.6,11.9,65.0,47.28,23.68
2018,1,10,16,45,188.5,21.5,1.6,11.7,38.0,17.78,3.79
2018,1,10,17,0,82.0,9.0,1.6,11.5,11.0,8.85,0.0
2018,1,10,17,15,41.0,4.5,1.55,11.45,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,7,15,12.0,1.5,0.85,9.55,1.5,0.0,0.0
2018,1,11,7,30,24.0,3.0,0.9,9.8,3.0,0.0,0.0
2018,1,11,7,45,12.0,11.0,0.95,10.05,11.0,14.21,0.0
2018,1,11,8,0,0.0,19.0,1.0,10.3,19.0,18.34,7.01
2018,1,11,8,15,0.0,31.0,1.1,10.5,31.0,30.44,19.63
2018,1,11,8,30,0.0,43.0,1.2,10.7,43.0,42.68,30.64
2018,1,11,8,45,0.0,52.5,1.35,10.95,52.5,51.95,38.93
2018,1,11,9,0,0.0,62.0,1.5,11.2,62.0,61.29,47.13
2018,1,11,9,15,4.0,86.0,1.5,11.35,87.0,88.89,70.8
2018,1,11,9,30,8.0,110.0,1.5,11.5,112.0,116.79,94.43
2018,1,11,9,45,11.0,114.0,1.5,11.7,117.5,121.55,98.33
2018,1,11,10,0,14.0,118.0,1.5,11.9,123.0,126.76,102.59
2018,1,11,10,15,7.0,103.5,1.5,12.0,106.0,106.4,85.2
2018,1,11,10,30,0.0,89.0,1.5,12.1,89.0,86.7,68.33
2018,1,11,10,45,0.0,86.0,1.45,12.2,86.0,83.48,65.51
2018,1,11,11,0,0.0,83.0,1.4,12.3,83.0,80.35,62.77
2018,1,11,11,15,11.5,116.0,1.4,12.4,121.5,121.33,97.29
2018,1,11,11,30,23.0,149.0,1.4,12.5,160.0,167.83,135.75
2018,1,11,11,45,36.5,175.5,1.4,12.6,193.5,205.0,166.07
2018,1,11,12,0,50.0,202.0,1.4,12.7,227.0,242.09,195.96
2018,1,11,12,15,33.5,190.5,1.35,12.75,207.0,217.58,175.53
2018,1,11,12,30,17.0,179.0,1.3,12.8,187.0,188.57,151.67
2018,1,11,12,45,9.5,167.0,1.3,12.9,171.5,170.99,137.26
2018,1,11,13,0,2.0,155.0,1.3,13.0,156.0,153.83,123.12
2018,1,11,13,15,3.0,154.5,1.25,13.0,156.0,153.73,123.18
2018,1,11,13,30,4.0,154.0,1.2,13.0,156.0,153.59,123.17
2018,1,11,13,45,2.5,143.5,1.2,13.0,144.5,141.97,113.72
2018,1,11,14,0,1.0,133.0,1.2,13.0,133.0,130.53,104.43
2018,1,11,14,15,156.5,112.5,1.2,12.9,172.5,189.01,153.38
2018,1,11,14,30,312.0,92.0,1.2,12.8,212.0,230.49,185.92
2018,1,11,14,45,305.0,80.5,1.15,12.75,189.5,202.62,161.42
2018,1,11,15,0,298.0,69.0,1.1,12.7,167.0,174.75,136.81
