Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,322.0,64.0,1.1,12.7,158.5,162.89,124.33
2018,1,11,15,30,346.0,59.0,1.1,12.7,150.0,148.29,108.91
2018,1,11,15,45,261.5,51.0,1.05,12.35,113.5,105.38,73.8
2018,1,11,16,0,177.0,43.0,1.0,12.0,77.0,70.23,46.39
2018,1,11,16,15,88.5,30.5,0.95,11.85,47.5,38.84,23.34
2018,1,11,16,30,0.0,18.0,0.9,11.7,18.0,17.36,8.56
2018,1,11,16,45,0.0,10.0,0.9,11.55,10.0,9.64,0.1
2018,1,11,17,0,0.0,2.0,0.9,11.4,2.0,1.97,0.0
2018,1,11,17,15,0.0,1.0,0.9,11.35,1.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,12,7,15,14.5,1.0,1.95,9.35,1.0,0.0,0.0
2018,1,12,7,30,29.0,2.0,1.9,9.7,2.0,1.97,0.0
2018,1,12,7,45,170.0,11.5,1.85,10.0,23.5,59.57,0.0
2018,1,12,8,0,311.0,21.0,1.8,10.3,45.0,140.98,86.57
2018,1,12,8,15,388.5,29.5,1.85,10.5,78.5,193.98,147.79
2018,1,12,8,30,466.0,38.0,1.9,10.7,112.0,250.24,199.14
2018,1,12,8,45,592.5,41.0,1.95,10.95,163.0,324.2,263.33
2018,1,12,9,0,719.0,44.0,2.0,11.2,214.0,408.69,334.83
2018,1,12,9,15,754.5,47.5,1.95,11.45,253.0,453.61,373.11
2018,1,12,9,30,790.0,51.0,1.9,11.7,292.0,498.5,410.17
2018,1,12,9,45,813.0,53.5,1.9,11.9,326.5,534.67,439.5
2018,1,12,10,0,836.0,56.0,1.9,12.1,361.0,565.58,464.04
2018,1,12,10,15,853.5,57.5,1.85,12.45,390.5,593.95,485.38
2018,1,12,10,30,871.0,59.0,1.8,12.8,420.0,620.15,504.47
2018,1,12,10,45,883.5,60.0,1.75,13.1,443.5,640.13,518.51
2018,1,12,11,0,896.0,61.0,1.7,13.4,467.0,657.37,530.21
2018,1,12,11,15,903.5,62.0,1.65,13.6,483.5,668.41,537.09
2018,1,12,11,30,911.0,63.0,1.6,13.8,500.0,676.33,541.58
2018,1,12,11,45,914.5,64.0,1.6,14.05,509.5,678.42,542.18
2018,1,12,12,0,918.0,65.0,1.6,14.3,519.0,677.25,540.52
2018,1,12,12,15,918.0,65.0,1.65,14.4,520.5,669.41,534.38
2018,1,12,12,30,918.0,65.0,1.7,14.5,522.0,658.38,525.81
2018,1,12,12,45,914.5,65.5,1.7,14.65,516.0,642.59,513.11
2018,1,12,13,0,911.0,66.0,1.7,14.8,510.0,623.83,498.03
2018,1,12,13,15,905.0,65.5,1.7,14.8,497.0,599.64,478.95
2018,1,12,13,30,899.0,65.0,1.7,14.8,484.0,572.84,457.55
2018,1,12,13,45,890.0,64.0,1.75,14.8,463.5,541.43,432.44
2018,1,12,14,0,881.0,63.0,1.8,14.8,443.0,507.91,405.05
2018,1,12,14,15,866.5,61.5,1.75,14.7,416.0,469.38,372.81
2018,1,12,14,30,852.0,60.0,1.7,14.6,389.0,429.51,338.73
2018,1,12,14,45,831.0,58.0,1.7,14.5,356.5,385.94,301.04
2018,1,12,15,0,810.0,56.0,1.7,14.4,324.0,341.37,261.58
2018,1,12,15,15,778.5,53.0,1.7,14.4,286.5,292.57,218.03
2018,1,12,15,30,747.0,50.0,1.7,14.4,249.0,245.02,175.0
2018,1,12,15,45,699.0,46.5,1.7,13.6,208.5,195.06,131.15
2018,1,12,16,0,651.0,43.0,1.7,12.8,168.0,148.62,91.31
2018,1,12,16,15,573.0,37.5,1.8,12.4,128.0,100.73,54.2
2018,1,12,16,30,495.0,32.0,1.9,12.0,88.0,60.25,27.5
2018,1,12,16,45,335.5,23.5,1.95,11.6,54.0,22.11,6.36
2018,1,12,17,0,176.0,15.0,2.0,11.2,20.0,14.74,0.0
2018,1,12,17,15,88.0,7.5,2.0,10.95,10.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,7,15,17.0,2.0,1.25,8.15,2.0,0.0,0.0
2018,1,13,7,30,34.0,4.0,1.3,8.7,4.0,3.93,0.0
2018,1,13,7,45,85.5,16.5,1.3,9.25,22.0,40.54,0.0
2018,1,13,8,0,137.0,29.0,1.3,9.8,40.0,93.56,57.87
2018,1,13,8,15,211.5,41.5,1.3,10.2,70.0,142.33,108.73
2018,1,13,8,30,286.0,54.0,1.3,10.6,100.0,194.53,155.02
2018,1,13,8,45,327.0,65.5,1.3,11.05,132.0,235.87,191.72
2018,1,13,9,0,368.0,77.0,1.3,11.5,164.0,279.46,229.41
2018,1,13,9,15,397.5,87.0,1.25,11.9,196.0,317.12,261.26
2018,1,13,9,30,427.0,97.0,1.2,12.3,228.0,355.46,292.7
2018,1,13,9,45,455.5,105.5,1.15,12.75,259.5,391.8,321.6
2018,1,13,10,0,484.0,114.0,1.1,13.2,291.0,428.08,349.65
2018,1,13,10,15,513.0,118.5,1.1,13.6,319.5,459.67,373.78
2018,1,13,10,30,542.0,123.0,1.1,14.0,348.0,490.58,396.91
2018,1,13,10,45,575.0,122.0,1.05,14.45,372.5,520.2,418.34
2018,1,13,11,0,608.0,121.0,1.0,14.9,397.0,545.55,436.18
2018,1,13,11,15,518.5,145.5,1.0,15.25,387.0,513.19,409.51
2018,1,13,11,30,429.0,170.0,1.0,15.6,377.0,481.31,383.44
2018,1,13,11,45,475.0,165.0,1.05,15.95,398.0,504.55,401.37
2018,1,13,12,0,521.0,160.0,1.1,16.3,419.0,525.85,417.14
2018,1,13,12,15,607.5,137.0,1.1,16.45,440.0,554.57,439.01
2018,1,13,12,30,694.0,114.0,1.1,16.6,461.0,576.78,455.68
2018,1,13,12,45,702.5,111.0,1.1,16.75,459.0,567.24,447.72
2018,1,13,13,0,711.0,108.0,1.1,16.9,457.0,555.05,437.96
2018,1,13,13,15,683.5,111.5,1.1,16.85,439.5,526.16,415.61
2018,1,13,13,30,656.0,115.0,1.1,16.8,422.0,496.21,392.31
2018,1,13,13,45,711.5,96.5,1.1,16.75,416.5,486.42,384.45
2018,1,13,14,0,767.0,78.0,1.1,16.7,411.0,470.84,371.36
2018,1,13,14,15,788.5,70.0,1.1,16.45,394.5,445.61,350.25
2018,1,13,14,30,810.0,62.0,1.1,16.2,378.0,416.79,325.51
2018,1,13,14,45,728.0,68.0,1.05,16.0,334.0,358.57,277.7
2018,1,13,15,0,646.0,74.0,1.0,15.8,290.0,304.8,233.06
2018,1,13,15,15,613.5,69.0,1.0,15.8,255.0,260.37,194.49
2018,1,13,15,30,581.0,64.0,1.0,15.8,220.0,217.64,156.82
2018,1,13,15,45,515.0,59.5,0.9,14.85,181.5,170.25,117.03
2018,1,13,16,0,449.0,55.0,0.8,13.9,143.0,128.4,82.76
2018,1,13,16,15,368.5,46.5,0.8,13.45,107.0,86.92,51.16
2018,1,13,16,30,288.0,38.0,0.8,13.0,71.0,53.28,28.31
2018,1,13,16,45,210.0,26.5,0.85,12.55,45.0,23.97,8.65
2018,1,13,17,0,132.0,15.0,0.9,12.1,19.0,14.74,0.0
2018,1,13,17,15,66.0,7.5,0.9,11.95,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,7,15,19.5,2.5,3.05,8.3,2.5,0.0,0.0
2018,1,14,7,30,39.0,5.0,3.0,8.5,5.0,4.91,0.0
2018,1,14,7,45,49.0,15.0,2.95,8.7,17.5,28.72,0.0
2018,1,14,8,0,59.0,25.0,2.9,8.9,30.0,55.93,33.47
2018,1,14,8,15,61.5,42.5,2.85,9.2,50.0,75.83,56.76
2018,1,14,8,30,64.0,60.0,2.8,9.5,70.0,98.94,78.07
2018,1,14,8,45,89.0,76.5,2.75,9.85,95.0,130.41,105.87
2018,1,14,9,0,114.0,93.0,2.7,10.2,120.0,163.36,134.66
2018,1,14,9,15,195.5,104.0,2.7,10.55,160.0,226.58,188.85
2018,1,14,9,30,277.0,115.0,2.7,10.9,200.0,287.95,240.78
2018,1,14,9,45,255.5,127.5,2.75,11.3,213.0,296.15,247.23
2018,1,14,10,0,234.0,140.0,2.8,11.7,226.0,302.45,251.89
2018,1,14,10,15,208.5,160.0,2.75,11.95,241.0,305.84,253.83
2018,1,14,10,30,183.0,180.0,2.7,12.2,256.0,314.95,260.14
2018,1,14,10,45,223.0,185.5,2.7,12.4,283.5,347.74,286.88
2018,1,14,11,0,263.0,191.0,2.7,12.6,311.0,388.41,319.4
2018,1,14,11,15,319.0,190.0,2.7,12.75,341.0,424.41,348.34
2018,1,14,11,30,375.0,189.0,2.7,12.9,371.0,459.9,376.55
2018,1,14,11,45,363.0,195.0,2.7,13.05,373.5,457.02,373.32
2018,1,14,12,0,351.0,201.0,2.7,13.2,376.0,452.85,369.27
2018,1,14,12,15,276.0,208.5,2.65,13.3,346.5,408.17,332.4
2018,1,14,12,30,201.0,216.0,2.6,13.4,317.0,357.53,290.85
2018,1,14,12,45,139.0,213.5,2.55,13.5,283.0,311.96,253.36
2018,1,14,13,0,77.0,211.0,2.5,13.6,249.0,262.66,212.65
2018,1,14,13,15,56.5,184.0,2.5,13.6,211.5,219.53,177.69
2018,1,14,13,30,36.0,157.0,2.5,13.6,174.0,177.86,143.54
2018,1,14,13,45,40.0,160.0,2.5,13.6,178.0,181.76,146.92
2018,1,14,14,0,44.0,163.0,2.5,13.6,182.0,185.28,149.86
2018,1,14,14,15,71.5,156.5,2.55,13.4,185.5,189.61,153.68
2018,1,14,14,30,99.0,150.0,2.6,13.2,189.0,194.58,157.7
2018,1,14,14,45,142.0,137.5,2.65,13.05,188.0,194.13,156.73
2018,1,14,15,0,185.0,125.0,2.7,12.9,187.0,191.97,153.63
2018,1,14,15,15,173.0,115.5,2.7,12.9,168.5,168.01,132.73
2018,1,14,15,30,161.0,106.0,2.7,12.9,150.0,146.71,113.98
2018,1,14,15,45,132.0,91.0,2.55,12.3,123.0,117.26,89.2
2018,1,14,16,0,103.0,76.0,2.4,11.7,96.0,90.5,66.96
2018,1,14,16,15,82.5,59.5,2.25,11.45,73.0,66.22,46.72
2018,1,14,16,30,62.0,43.0,2.1,11.2,50.0,44.14,28.69
2018,1,14,16,45,48.0,28.0,1.95,10.95,32.0,25.72,11.72
2018,1,14,17,0,34.0,13.0,1.8,10.7,14.0,12.78,0.0
2018,1,14,17,15,17.0,6.5,1.75,10.5,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,15,7,15,16.5,2.5,2.7,8.85,2.5,0.0,0.0
2018,1,15,7,30,33.0,5.0,2.8,9.0,5.0,4.91,0.0
2018,1,15,7,45,88.5,17.0,2.9,9.15,23.0,42.01,0.0
2018,1,15,8,0,144.0,29.0,3.0,9.3,41.0,96.5,61.65
2018,1,15,8,15,190.5,43.0,2.95,9.55,68.5,136.7,105.25
2018,1,15,8,30,237.0,57.0,2.9,9.8,96.0,178.62,143.51
2018,1,15,8,45,314.0,66.5,2.9,10.1,133.0,231.91,190.5
2018,1,15,9,0,391.0,76.0,2.9,10.4,170.0,290.22,241.13
2018,1,15,9,15,506.0,73.5,2.9,10.65,216.5,361.14,301.58
2018,1,15,9,30,621.0,71.0,2.9,10.9,263.0,435.66,363.82
2018,1,15,9,45,456.0,107.0,2.85,11.2,257.0,395.25,329.86
2018,1,15,10,0,291.0,143.0,2.8,11.5,251.0,340.31,283.3
2018,1,15,10,15,333.0,148.0,2.8,11.6,281.0,376.28,313.2
2018,1,15,10,30,375.0,153.0,2.8,11.7,311.0,420.87,349.06
2018,1,15,10,45,261.5,177.5,2.75,11.85,290.5,371.36,306.78
2018,1,15,11,0,148.0,202.0,2.7,12.0,270.0,318.52,261.62
2018,1,15,11,15,115.5,207.5,2.7,12.05,261.5,302.61,247.95
2018,1,15,11,30,83.0,213.0,2.7,12.1,253.0,278.93,227.86
2018,1,15,11,45,89.5,218.5,2.65,12.15,262.5,288.15,235.26
2018,1,15,12,0,96.0,224.0,2.6,12.2,272.0,297.08,242.3
2018,1,15,12,15,61.0,208.5,2.55,12.2,239.0,255.26,207.65
2018,1,15,12,30,26.0,193.0,2.5,12.2,206.0,208.91,169.23
2018,1,15,12,45,17.5,178.5,2.5,12.25,187.0,187.8,151.89
2018,1,15,13,0,9.0,164.0,2.5,12.3,168.0,167.17,134.82
2018,1,15,13,15,10.5,146.0,2.45,12.3,151.0,149.4,120.3
2018,1,15,13,30,12.0,128.0,2.4,12.3,134.0,131.77,105.82
2018,1,15,13,45,14.5,118.0,2.4,12.3,124.5,122.74,98.45
2018,1,15,14,0,17.0,108.0,2.4,12.3,115.0,113.59,90.92
2018,1,15,14,15,31.0,110.0,2.35,12.25,122.5,123.33,99.24
2018,1,15,14,30,45.0,112.0,2.3,12.2,130.0,130.12,104.91
2018,1,15,14,45,23.5,91.5,2.2,12.2,101.0,99.16,78.87
2018,1,15,15,0,2.0,71.0,2.1,12.2,72.0,69.37,53.87
2018,1,15,15,15,34.5,86.0,2.1,12.2,95.5,94.8,74.84
2018,1,15,15,30,67.0,101.0,2.1,12.2,119.0,116.24,91.62
2018,1,15,15,45,79.5,89.0,1.9,11.85,107.5,104.23,80.4
2018,1,15,16,0,92.0,77.0,1.7,11.5,96.0,89.9,67.03
2018,1,15,16,15,72.5,61.0,1.6,11.3,73.5,66.69,47.62
2018,1,15,16,30,53.0,45.0,1.5,11.1,51.0,45.54,30.25
2018,1,15,16,45,38.5,29.0,1.4,10.95,32.5,26.67,13.1
2018,1,15,17,0,24.0,13.0,1.3,10.8,14.0,12.78,0.0
2018,1,15,17,15,12.0,6.5,1.3,10.8,7.0,6.39,0.0
2018,1,15,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,16,7,15,1.5,1.0,1.1,9.45,1.0,0.0,0.0
2018,1,16,7,30,3.0,2.0,1.0,9.7,2.0,1.97,0.0
2018,1,16,7,45,1.5,9.0,0.9,9.9,9.0,9.28,0.0
2018,1,16,8,0,0.0,16.0,0.8,10.1,16.0,15.44,5.7
2018,1,16,8,15,0.0,25.0,0.8,10.3,25.0,24.13,14.56
2018,1,16,8,30,0.0,34.0,0.8,10.5,34.0,32.83,22.42
2018,1,16,8,45,0.0,39.5,0.8,10.7,39.5,38.15,27.25
2018,1,16,9,0,0.0,45.0,0.8,10.9,45.0,43.46,31.97
2018,1,16,9,15,1.0,54.5,0.85,11.1,55.0,53.18,40.38
2018,1,16,9,30,2.0,64.0,0.9,11.3,65.0,63.02,48.8
2018,1,16,9,45,10.0,91.0,0.9,11.5,95.0,95.62,76.56
2018,1,16,10,0,18.0,118.0,0.9,11.7,125.0,128.95,104.48
2018,1,16,10,15,28.5,133.5,1.0,11.85,145.0,157.13,127.86
2018,1,16,10,30,39.0,149.0,1.1,12.0,165.0,180.68,147.21
2018,1,16,10,45,45.5,151.5,1.15,12.15,171.5,187.07,152.31
2018,1,16,11,0,52.0,154.0,1.2,12.3,178.0,193.63,157.6
2018,1,16,11,15,31.5,141.0,1.15,12.35,155.5,165.31,133.68
2018,1,16,11,30,11.0,128.0,1.1,12.4,133.0,133.15,106.59
2018,1,16,11,45,13.0,145.0,1.0,12.5,151.5,151.78,121.89
2018,1,16,12,0,15.0,162.0,0.9,12.6,170.0,170.41,136.89
2018,1,16,12,15,29.0,167.0,0.85,12.7,182.0,189.24,152.32
2018,1,16,12,30,43.0,172.0,0.8,12.8,194.0,202.78,163.37
2018,1,16,12,45,88.5,196.0,0.8,12.85,240.5,256.02,206.75
2018,1,16,13,0,134.0,220.0,0.8,12.9,287.0,312.92,251.83
2018,1,16,13,15,93.0,199.5,0.8,12.95,245.5,257.75,207.32
2018,1,16,13,30,52.0,179.0,0.8,13.0,204.0,210.03,168.87
2018,1,16,13,45,49.5,174.0,0.8,13.05,197.0,201.58,162.26
2018,1,16,14,0,47.0,169.0,0.8,13.1,190.0,193.17,155.48
2018,1,16,14,15,28.5,139.5,0.75,12.95,152.0,152.13,122.07
2018,1,16,14,30,10.0,110.0,0.7,12.8,114.0,111.33,88.58
2018,1,16,14,45,36.5,96.0,0.65,12.7,109.0,108.89,86.61
2018,1,16,15,0,63.0,82.0,0.6,12.6,104.0,104.38,82.38
2018,1,16,15,15,46.0,86.0,0.6,12.6,101.0,98.52,77.41
2018,1,16,15,30,29.0,90.0,0.6,12.6,98.0,95.47,74.97
2018,1,16,15,45,25.5,74.5,0.55,12.05,81.0,77.9,60.07
2018,1,16,16,0,22.0,59.0,0.5,11.5,64.0,60.79,45.45
2018,1,16,16,15,15.0,46.0,0.5,11.3,49.0,46.09,32.9
2018,1,16,16,30,8.0,33.0,0.5,11.1,34.0,32.34,21.06
2018,1,16,16,45,4.5,21.5,0.55,10.9,22.0,20.85,9.79
2018,1,16,17,0,1.0,10.0,0.6,10.7,10.0,9.83,0.0
2018,1,16,17,15,0.5,5.0,0.65,10.65,5.0,4.91,0.0
2018,1,16,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,17,7,15,6.5,1.5,1.7,8.6,1.5,0.0,0.0
2018,1,17,7,30,13.0,3.0,1.7,9.0,3.0,6.15,0.0
2018,1,17,7,45,13.0,16.0,1.65,9.45,16.5,19.47,0.0
2018,1,17,8,0,13.0,29.0,1.6,9.9,30.0,37.46,21.93
2018,1,17,8,15,29.0,45.5,1.7,10.2,49.5,62.66,46.28
2018,1,17,8,30,45.0,62.0,1.8,10.5,69.0,88.14,68.93
2018,1,17,8,45,64.0,78.5,1.85,10.85,92.0,115.89,93.3
2018,1,17,9,0,83.0,95.0,1.9,11.2,115.0,150.85,123.46
2018,1,17,9,15,71.5,104.0,1.95,11.6,123.5,149.44,122.52
2018,1,17,9,30,60.0,113.0,2.0,12.0,132.0,153.59,125.93
2018,1,17,9,45,43.0,125.0,2.1,12.35,139.5,157.56,128.82
2018,1,17,10,0,26.0,137.0,2.2,12.7,147.0,160.61,130.74
2018,1,17,10,15,122.0,154.5,2.2,12.95,206.0,246.56,203.2
2018,1,17,10,30,218.0,172.0,2.2,13.2,265.0,336.29,276.68
2018,1,17,10,45,247.0,183.5,2.2,13.45,294.0,369.83,302.92
2018,1,17,11,0,276.0,195.0,2.2,13.7,323.0,403.12,328.86
2018,1,17,11,15,347.5,189.5,2.15,13.8,356.5,444.91,362.23
2018,1,17,11,30,419.0,184.0,2.1,13.9,390.0,493.96,400.46
2018,1,17,11,45,476.5,174.0,2.05,14.0,412.5,520.08,420.58
2018,1,17,12,0,534.0,164.0,2.0,14.1,435.0,544.2,439.05
2018,1,17,12,15,466.5,180.5,1.95,14.05,418.0,512.09,412.71
2018,1,17,12,30,399.0,197.0,1.9,14.0,401.0,472.79,381.28
2018,1,17,12,45,334.5,206.0,1.85,13.95,376.0,434.55,350.56
2018,1,17,13,0,270.0,215.0,1.8,13.9,351.0,397.1,320.27
2018,1,17,13,15,256.5,210.5,1.8,13.85,337.0,377.0,304.44
2018,1,17,13,30,243.0,206.0,1.8,13.8,323.0,356.73,288.25
2018,1,17,13,45,264.5,195.5,1.75,13.7,318.0,349.11,282.27
2018,1,17,14,0,286.0,185.0,1.7,13.6,313.0,339.57,274.43
2018,1,17,14,15,278.0,174.0,1.65,13.45,292.5,313.35,253.01
2018,1,17,14,30,270.0,163.0,1.6,13.3,272.0,287.06,231.28
2018,1,17,14,45,212.0,153.5,1.6,13.2,235.0,242.18,194.56
2018,1,17,15,0,154.0,144.0,1.6,13.1,198.0,199.49,159.66
2018,1,17,15,15,148.5,127.5,1.6,13.1,174.5,173.63,137.65
2018,1,17,15,30,143.0,111.0,1.6,13.1,151.0,148.14,115.62
2018,1,17,15,45,127.0,95.5,1.65,12.55,127.0,121.68,93.15
2018,1,17,16,0,111.0,80.0,1.7,12.0,103.0,96.69,71.92
2018,1,17,16,15,90.0,63.0,1.75,11.75,79.0,71.27,50.72
2018,1,17,16,30,69.0,46.0,1.8,11.5,55.0,48.11,31.86
2018,1,17,16,45,44.0,30.0,1.9,11.25,35.0,28.17,15.04
2018,1,17,17,0,19.0,14.0,2.0,11.0,15.0,12.77,0.0
2018,1,17,17,15,9.5,7.0,2.05,10.85,7.5,6.88,0.0
2018,1,17,17,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,0.95,11.2,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.0,11.2,1.0,0.98,0.0
2018,1,18,7,45,0.0,6.0,1.05,11.2,6.0,5.9,0.0
2018,1,18,8,0,0.0,11.0,1.1,11.2,11.0,10.6,2.29
2018,1,18,8,15,0.0,16.0,1.15,11.25,16.0,15.43,7.26
2018,1,18,8,30,0.0,21.0,1.2,11.3,21.0,20.26,11.65
2018,1,18,8,45,0.0,28.0,1.3,11.35,28.0,27.02,17.64
2018,1,18,9,0,0.0,35.0,1.4,11.4,35.0,33.79,23.58
2018,1,18,9,15,0.0,34.5,1.5,11.45,34.5,33.3,23.2
2018,1,18,9,30,0.0,34.0,1.6,11.5,34.0,32.82,22.78
2018,1,18,9,45,0.0,30.0,1.7,11.6,30.0,28.96,19.41
2018,1,18,10,0,0.0,26.0,1.8,11.7,26.0,25.09,16.04
2018,1,18,10,15,0.0,23.5,1.9,11.75,23.5,22.68,13.92
2018,1,18,10,30,0.0,21.0,2.0,11.8,21.0,20.27,11.81
2018,1,18,10,45,0.0,21.5,2.05,11.85,21.5,20.75,12.2
2018,1,18,11,0,0.0,22.0,2.1,11.9,22.0,21.24,12.59
2018,1,18,11,15,0.0,35.5,2.2,11.95,35.5,34.29,23.72
2018,1,18,11,30,0.0,49.0,2.3,12.0,49.0,47.35,34.79
2018,1,18,11,45,0.0,70.0,2.35,12.05,70.0,67.68,51.95
2018,1,18,12,0,0.0,91.0,2.4,12.1,91.0,88.15,69.11
2018,1,18,12,15,0.0,77.0,2.4,12.05,77.0,74.47,57.58
2018,1,18,12,30,0.0,63.0,2.4,12.0,63.0,60.9,46.17
2018,1,18,12,45,0.0,88.0,2.45,11.95,88.0,85.16,66.64
2018,1,18,13,0,0.0,113.0,2.5,11.9,113.0,110.0,87.48
2018,1,18,13,15,4.5,116.5,2.5,11.8,118.5,116.15,92.79
2018,1,18,13,30,9.0,120.0,2.5,11.7,124.0,122.09,97.94
2018,1,18,13,45,5.0,101.0,2.5,11.55,103.0,100.76,80.13
2018,1,18,14,0,1.0,82.0,2.5,11.4,82.0,79.83,62.57
2018,1,18,14,15,37.0,101.5,2.5,11.3,116.5,117.88,95.11
2018,1,18,14,30,73.0,121.0,2.5,11.2,151.0,154.53,125.81
2018,1,18,14,45,48.5,107.5,2.55,11.05,126.5,125.43,101.26
2018,1,18,15,0,24.0,94.0,2.6,10.9,102.0,100.86,80.67
2018,1,18,15,15,34.5,89.0,2.6,10.9,99.5,98.04,77.99
2018,1,18,15,30,45.0,84.0,2.6,10.9,97.0,94.2,74.15
2018,1,18,15,45,22.5,61.5,2.65,10.5,68.0,64.85,49.53
2018,1,18,16,0,0.0,39.0,2.7,10.1,39.0,37.66,26.88
2018,1,18,16,15,0.0,29.5,2.7,9.95,29.5,28.47,18.76
2018,1,18,16,30,0.0,20.0,2.7,9.8,20.0,19.29,10.6
2018,1,18,16,45,9.0,13.5,2.65,9.65,14.0,13.35,4.58
2018,1,18,17,0,18.0,7.0,2.6,9.5,8.0,6.12,0.0
2018,1,18,17,15,9.0,3.5,2.6,9.4,4.0,3.44,0.0
2018,1,18,17,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,19,7,15,5.0,2.0,1.85,6.3,2.0,0.0,0.0
2018,1,19,7,30,10.0,4.0,1.8,6.7,4.0,6.41,0.0
2018,1,19,7,45,85.5,18.0,1.75,7.15,25.0,52.93,0.0
2018,1,19,8,0,161.0,32.0,1.7,7.6,46.0,108.12,73.87
2018,1,19,8,15,274.5,43.5,1.75,7.85,83.5,169.34,132.33
2018,1,19,8,30,388.0,55.0,1.8,8.1,121.0,240.31,194.66
2018,1,19,8,45,482.0,60.0,1.8,8.3,164.5,303.98,250.57
2018,1,19,9,0,576.0,65.0,1.8,8.5,208.0,372.86,309.75
2018,1,19,9,15,646.5,67.0,1.8,8.7,252.5,430.66,358.65
2018,1,19,9,30,717.0,69.0,1.8,8.9,297.0,490.81,408.17
2018,1,19,9,45,708.0,77.5,1.8,9.1,324.0,514.29,427.09
2018,1,19,10,0,699.0,86.0,1.8,9.3,351.0,534.95,443.33
2018,1,19,10,15,757.5,82.0,1.8,9.45,390.0,577.94,477.32
2018,1,19,10,30,816.0,78.0,1.8,9.6,429.0,623.54,512.36
2018,1,19,10,45,727.5,100.5,1.8,9.75,426.0,604.15,495.41
2018,1,19,11,0,639.0,123.0,1.8,9.9,423.0,576.93,472.85
2018,1,19,11,15,580.0,138.0,1.85,9.95,417.5,556.85,456.55
2018,1,19,11,30,521.0,153.0,1.9,10.0,412.0,531.09,435.69
2018,1,19,11,45,544.0,145.5,1.95,10.1,421.0,536.91,440.64
2018,1,19,12,0,567.0,138.0,2.0,10.2,430.0,544.29,446.39
2018,1,19,12,15,489.5,145.0,2.05,10.2,397.5,491.46,404.19
2018,1,19,12,30,412.0,152.0,2.1,10.2,365.0,441.75,364.2
2018,1,19,12,45,434.0,166.5,2.2,10.2,389.0,464.01,381.83
2018,1,19,13,0,456.0,181.0,2.3,10.2,413.0,483.68,396.82
2018,1,19,13,15,399.5,171.5,2.35,10.15,371.0,428.41,352.47
2018,1,19,13,30,343.0,162.0,2.4,10.1,329.0,369.1,304.77
2018,1,19,13,45,363.0,140.0,2.5,10.0,310.5,351.35,290.79
2018,1,19,14,0,383.0,118.0,2.6,9.9,292.0,326.1,270.15
2018,1,19,14,15,464.5,114.0,2.65,9.8,313.0,347.21,286.46
2018,1,19,14,30,546.0,110.0,2.7,9.7,334.0,363.37,297.49
2018,1,19,14,45,455.5,111.5,2.75,9.6,288.0,303.3,246.78
2018,1,19,15,0,365.0,113.0,2.8,9.5,242.0,251.23,202.76
2018,1,19,15,15,382.0,100.0,2.8,9.5,222.5,226.32,179.4
2018,1,19,15,30,399.0,87.0,2.8,9.5,203.0,199.27,153.43
2018,1,19,15,45,368.5,72.5,2.75,9.0,167.0,157.59,116.5
2018,1,19,16,0,338.0,58.0,2.7,8.5,131.0,118.45,82.1
2018,1,19,16,15,300.5,49.0,2.7,8.2,103.5,86.38,55.09
2018,1,19,16,30,263.0,40.0,2.7,7.9,76.0,57.78,33.05
2018,1,19,16,45,179.5,29.0,2.7,7.55,49.5,29.64,14.55
2018,1,19,17,0,96.0,18.0,2.7,7.2,23.0,14.09,0.0
2018,1,19,17,15,48.0,9.0,2.75,7.2,11.5,8.85,0.0
2018,1,19,17,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.05,5.05,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.15,4.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.2,4.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.2,4.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.2,4.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.15,4.35,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,1,20,7,15,13.5,3.0,3.1,4.9,3.0,0.0,0.0
2018,1,20,7,30,27.0,6.0,3.1,5.4,6.0,12.61,0.0
2018,1,20,7,45,80.5,19.5,3.15,5.9,25.5,50.43,0.0
2018,1,20,8,0,134.0,33.0,3.2,6.4,45.0,94.33,65.05
2018,1,20,8,15,303.5,41.0,3.2,6.85,87.5,178.13,140.36
2018,1,20,8,30,473.0,49.0,3.2,7.3,130.0,270.38,220.61
2018,1,20,8,45,573.5,51.5,3.2,7.7,176.0,337.02,279.76
2018,1,20,9,0,674.0,54.0,3.2,8.1,222.0,406.51,340.26
2018,1,20,9,15,736.5,54.0,3.2,8.55,266.0,461.39,387.34
2018,1,20,9,30,799.0,54.0,3.2,9.0,310.0,517.78,434.32
2018,1,20,9,45,821.5,57.0,3.25,9.4,346.0,555.51,465.15
2018,1,20,10,0,844.0,60.0,3.3,9.8,382.0,591.77,494.04
2018,1,20,10,15,860.0,62.0,3.3,10.1,412.5,617.03,513.77
2018,1,20,10,30,876.0,64.0,3.3,10.4,443.0,643.92,534.22
2018,1,20,10,45,886.5,65.5,3.3,10.65,467.0,664.11,549.12
2018,1,20,11,0,897.0,67.0,3.3,10.9,491.0,681.48,561.11
2018,1,20,11,15,903.5,68.5,3.35,11.05,508.5,693.17,569.19
2018,1,20,11,30,910.0,70.0,3.4,11.2,526.0,701.7,574.98
2018,1,20,11,45,883.0,77.0,3.4,11.3,526.5,690.52,565.75
2018,1,20,12,0,856.0,84.0,3.4,11.4,527.0,679.68,557.01
2018,1,20,12,15,849.5,87.0,3.45,11.45,528.0,671.48,550.23
2018,1,20,12,30,843.0,90.0,3.5,11.5,529.0,660.32,541.08
2018,1,20,12,45,876.0,81.5,3.5,11.55,534.0,659.09,539.89
2018,1,20,13,0,909.0,73.0,3.5,11.6,539.0,651.24,533.43
2018,1,20,13,15,903.5,72.0,3.5,11.5,525.5,627.0,513.92
2018,1,20,13,30,898.0,71.0,3.5,11.4,512.0,600.07,492.07
2018,1,20,13,45,889.0,70.0,3.5,11.35,492.0,568.69,466.17
2018,1,20,14,0,880.0,69.0,3.5,11.3,472.0,535.12,438.01
2018,1,20,14,15,867.0,67.0,3.5,11.15,445.0,496.57,405.39
2018,1,20,14,30,854.0,65.0,3.5,11.0,418.0,457.3,371.34
2018,1,20,14,45,756.0,72.0,3.45,10.85,366.5,390.03,314.45
2018,1,20,15,0,658.0,79.0,3.4,10.7,315.0,328.34,261.7
2018,1,20,15,15,671.5,69.5,3.4,10.7,288.0,293.11,228.35
2018,1,20,15,30,685.0,60.0,3.4,10.7,261.0,255.91,192.3
2018,1,20,15,45,583.0,60.5,3.2,9.95,214.0,198.19,142.87
2018,1,20,16,0,481.0,61.0,3.0,9.2,167.0,149.74,102.56
2018,1,20,16,15,427.0,51.5,2.95,8.75,130.5,107.42,67.26
2018,1,20,16,30,373.0,42.0,2.9,8.3,94.0,70.19,39.03
2018,1,20,16,45,288.5,32.0,2.85,7.9,63.5,36.86,18.08
2018,1,20,17,0,204.0,22.0,2.8,7.5,33.0,18.15,0.0
2018,1,20,17,15,102.0,11.0,2.75,7.45,16.5,10.81,0.0
2018,1,20,17,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,21,7,15,8.0,2.5,1.3,7.15,2.5,0.0,0.0
2018,1,21,7,30,16.0,5.0,1.3,7.2,5.0,8.91,0.0
2018,1,21,7,45,8.0,14.5,1.35,7.25,14.5,17.06,0.0
2018,1,21,8,0,0.0,24.0,1.4,7.3,24.0,23.42,12.7
2018,1,21,8,15,0.0,38.0,1.45,7.6,38.0,38.13,26.7
2018,1,21,8,30,0.0,52.0,1.5,7.9,52.0,52.49,39.6
2018,1,21,8,45,0.5,68.0,1.55,8.2,68.0,69.29,54.43
2018,1,21,9,0,1.0,84.0,1.6,8.5,84.0,85.99,68.98
2018,1,21,9,15,26.5,105.5,1.7,8.8,114.0,127.4,104.71
2018,1,21,9,30,52.0,127.0,1.8,9.1,144.0,165.97,137.59
2018,1,21,9,45,102.0,145.0,1.9,9.35,182.5,222.76,185.7
2018,1,21,10,0,152.0,163.0,2.0,9.6,221.0,274.96,229.27
2018,1,21,10,15,148.5,173.5,2.1,9.85,234.0,286.22,237.92
2018,1,21,10,30,145.0,184.0,2.2,10.1,247.0,296.92,246.15
2018,1,21,10,45,105.0,190.5,2.3,10.35,237.5,278.29,229.65
2018,1,21,11,0,65.0,197.0,2.4,10.6,228.0,250.95,206.07
2018,1,21,11,15,49.0,194.0,2.45,10.75,218.0,235.79,193.08
2018,1,21,11,30,33.0,191.0,2.5,10.9,208.0,220.61,180.01
2018,1,21,11,45,44.0,201.0,2.55,11.0,224.0,238.22,194.54
2018,1,21,12,0,55.0,211.0,2.6,11.1,240.0,255.61,208.73
2018,1,21,12,15,38.0,200.5,2.7,11.15,220.5,231.46,188.54
2018,1,21,12,30,21.0,190.0,2.8,11.2,201.0,202.49,164.46
2018,1,21,12,45,13.5,173.0,2.85,11.3,180.0,179.51,145.44
2018,1,21,13,0,6.0,156.0,2.9,11.4,159.0,157.03,126.74
2018,1,21,13,15,3.0,121.5,2.9,11.35,123.0,120.23,96.21
2018,1,21,13,30,0.0,87.0,2.9,11.3,87.0,84.19,66.03
2018,1,21,13,45,0.5,90.5,2.9,11.25,90.5,87.92,69.32
2018,1,21,14,0,1.0,94.0,2.9,11.2,94.0,91.62,72.57
2018,1,21,14,15,16.5,113.5,2.85,11.1,120.0,118.44,95.46
2018,1,21,14,30,32.0,133.0,2.8,11.0,146.0,146.06,118.75
2018,1,21,14,45,18.0,101.5,2.75,10.9,108.5,107.18,86.06
2018,1,21,15,0,4.0,70.0,2.7,10.8,71.0,69.17,53.93
2018,1,21,15,15,28.0,83.5,2.7,10.8,91.5,90.79,72.05
2018,1,21,15,30,52.0,97.0,2.7,10.8,112.0,109.26,86.9
2018,1,21,15,45,42.5,89.0,2.7,10.55,100.0,96.29,75.75
2018,1,21,16,0,33.0,81.0,2.7,10.3,88.0,84.08,65.28
2018,1,21,16,15,23.5,65.0,2.75,10.25,69.5,65.25,49.11
2018,1,21,16,30,14.0,49.0,2.8,10.2,51.0,47.54,33.91
2018,1,21,16,45,7.5,33.0,2.9,10.15,34.0,31.51,19.54
2018,1,21,17,0,1.0,17.0,3.0,10.1,17.0,16.38,0.0
2018,1,21,17,15,0.5,8.5,3.05,10.1,8.5,8.36,0.0
2018,1,21,17,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
