Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,22,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,8.8,4.0,3.93,0.0
2018,4,4,6,15,0.0,14.5,2.5,9.2,14.5,13.99,1.31
2018,4,4,6,30,0.0,25.0,2.5,9.6,25.0,24.14,14.34
2018,4,4,6,45,0.0,41.5,2.55,10.0,41.5,40.53,28.95
2018,4,4,7,0,0.0,58.0,2.6,10.4,58.0,57.15,43.59
2018,4,4,7,15,1.0,77.0,2.55,10.8,77.5,76.83,60.62
2018,4,4,7,30,2.0,96.0,2.5,11.2,97.0,96.53,77.37
2018,4,4,7,45,41.0,129.5,2.4,11.55,146.0,157.57,129.12
2018,4,4,8,0,80.0,163.0,2.3,11.9,195.0,218.7,179.95
2018,4,4,8,15,218.5,176.0,2.25,12.3,280.0,337.2,277.99
2018,4,4,8,30,357.0,189.0,2.2,12.7,365.0,453.88,371.33
2018,4,4,8,45,284.5,218.0,2.15,13.1,367.0,447.36,362.69
2018,4,4,9,0,212.0,247.0,2.1,13.5,369.0,426.0,343.06
2018,4,4,9,15,178.5,273.5,2.05,13.75,381.5,434.75,347.63
2018,4,4,9,30,145.0,300.0,2.0,14.0,394.0,440.66,349.68
2018,4,4,9,45,167.5,318.5,1.95,14.3,433.0,482.45,380.56
2018,4,4,10,0,190.0,337.0,1.9,14.6,472.0,524.71,411.03
2018,4,4,10,15,210.5,350.5,1.9,14.75,506.0,559.89,436.29
2018,4,4,10,30,231.0,364.0,1.9,14.9,540.0,594.96,461.23
2018,4,4,10,45,240.5,374.5,1.9,15.0,562.5,616.32,475.86
2018,4,4,11,0,250.0,385.0,1.9,15.1,585.0,645.58,496.01
2018,4,4,11,15,310.5,375.0,1.95,15.05,628.0,690.59,529.77
2018,4,4,11,30,371.0,365.0,2.0,15.0,671.0,734.85,562.55
2018,4,4,11,45,310.5,387.5,2.05,15.0,645.5,699.27,535.06
2018,4,4,12,0,250.0,410.0,2.1,15.0,620.0,662.59,507.28
2018,4,4,12,15,230.5,408.0,2.1,14.75,601.5,630.76,484.74
2018,4,4,12,30,211.0,406.0,2.1,14.5,583.0,605.78,466.81
2018,4,4,12,45,184.5,399.5,2.1,14.25,553.5,569.78,440.57
2018,4,4,13,0,158.0,393.0,2.1,14.0,524.0,534.17,414.43
2018,4,4,13,15,152.5,385.0,2.0,13.8,509.5,515.34,400.74
2018,4,4,13,30,147.0,377.0,1.9,13.6,495.0,496.33,386.77
2018,4,4,13,45,152.5,368.5,1.85,13.4,487.5,485.3,379.22
2018,4,4,14,0,158.0,360.0,1.8,13.2,480.0,473.49,370.97
2018,4,4,14,15,181.0,349.0,1.7,13.2,481.5,470.84,369.53
2018,4,4,14,30,204.0,338.0,1.6,13.2,483.0,465.98,366.22
2018,4,4,14,45,217.0,318.5,1.55,13.25,466.0,444.37,350.16
2018,4,4,15,0,230.0,299.0,1.5,13.3,449.0,421.3,332.81
2018,4,4,15,15,220.5,278.5,1.5,13.3,414.5,383.75,304.01
2018,4,4,15,30,211.0,258.0,1.5,13.3,380.0,346.86,275.33
2018,4,4,15,45,145.0,230.5,1.5,13.15,311.0,279.86,222.76
2018,4,4,16,0,79.0,203.0,1.5,13.0,242.0,220.92,176.32
2018,4,4,16,15,71.0,174.5,1.5,12.7,207.0,186.6,148.9
2018,4,4,16,30,63.0,146.0,1.5,12.4,172.0,153.43,121.93
2018,4,4,16,45,114.0,135.5,1.5,12.15,174.5,147.78,115.3
2018,4,4,17,0,165.0,125.0,1.5,11.9,177.0,137.63,104.29
2018,4,4,17,15,116.5,103.0,1.5,11.6,136.5,102.13,76.81
2018,4,4,17,30,68.0,81.0,1.5,11.3,96.0,72.55,54.69
2018,4,4,17,45,50.0,61.0,1.5,11.0,70.5,54.05,42.54
2018,4,4,18,0,32.0,41.0,1.5,10.7,45.0,37.13,26.65
2018,4,4,18,15,22.5,25.0,1.5,10.6,27.0,22.99,9.19
2018,4,4,18,30,13.0,9.0,1.5,10.5,9.0,8.85,0.0
2018,4,4,18,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,4.0,0.9,8.95,4.0,0.0,0.0
2018,4,5,6,0,8.0,8.0,0.9,9.1,8.0,9.3,0.0
2018,4,5,6,15,4.5,23.5,0.85,9.35,23.5,24.71,9.02
2018,4,5,6,30,1.0,39.0,0.8,9.6,39.0,39.91,27.58
2018,4,5,6,45,11.0,58.5,0.75,9.85,61.0,63.36,48.28
2018,4,5,7,0,21.0,78.0,0.7,10.1,83.0,90.91,72.29
2018,4,5,7,15,13.0,54.0,0.75,10.5,57.5,59.66,45.98
2018,4,5,7,30,5.0,30.0,0.8,10.9,32.0,31.45,21.72
2018,4,5,7,45,2.5,36.0,0.85,11.35,37.0,36.13,25.68
2018,4,5,8,0,0.0,42.0,0.9,11.8,42.0,40.56,29.29
2018,4,5,8,15,0.0,39.5,0.9,12.1,39.5,38.15,27.08
2018,4,5,8,30,0.0,37.0,0.9,12.4,37.0,35.74,24.9
2018,4,5,8,45,0.0,76.5,0.9,12.7,76.5,73.99,56.97
2018,4,5,9,0,0.0,116.0,0.9,13.0,116.0,113.0,88.94
2018,4,5,9,15,3.5,152.5,0.9,13.1,155.0,152.44,120.81
2018,4,5,9,30,7.0,189.0,0.9,13.2,194.0,192.33,152.45
2018,4,5,9,45,4.0,159.0,0.9,13.25,162.0,159.18,125.32
2018,4,5,10,0,1.0,129.0,0.9,13.3,130.0,126.51,98.73
2018,4,5,10,15,0.5,116.0,0.9,13.25,116.5,113.17,87.83
2018,4,5,10,30,0.0,103.0,0.9,13.2,103.0,99.91,76.95
2018,4,5,10,45,19.0,187.5,0.9,13.15,203.0,206.28,163.01
2018,4,5,11,0,38.0,272.0,0.9,13.1,303.0,311.5,244.62
2018,4,5,11,15,38.5,285.5,0.95,12.9,317.0,325.51,254.68
2018,4,5,11,30,39.0,299.0,1.0,12.7,331.0,339.28,265.17
2018,4,5,11,45,23.5,248.5,1.0,12.5,268.0,271.7,212.93
2018,4,5,12,0,8.0,198.0,1.0,12.3,205.0,200.94,157.54
2018,4,5,12,15,7.0,187.0,0.95,12.05,193.0,188.91,148.38
2018,4,5,12,30,6.0,176.0,0.9,11.8,181.0,176.93,138.98
2018,4,5,12,45,3.0,147.5,0.9,11.55,150.0,146.07,114.39
2018,4,5,13,0,0.0,119.0,0.9,11.3,119.0,115.48,89.79
2018,4,5,13,15,0.0,109.0,0.85,11.25,109.0,105.7,81.97
2018,4,5,13,30,0.0,99.0,0.8,11.2,99.0,95.94,74.1
2018,4,5,13,45,0.0,107.5,0.75,11.1,107.5,104.18,80.97
2018,4,5,14,0,0.0,116.0,0.7,11.0,116.0,112.39,87.8
2018,4,5,14,15,0.0,119.0,0.7,10.95,119.0,115.25,90.27
2018,4,5,14,30,0.0,122.0,0.7,10.9,122.0,118.1,92.77
2018,4,5,14,45,0.0,109.5,0.7,10.9,109.5,105.97,82.99
2018,4,5,15,0,0.0,97.0,0.7,10.9,97.0,93.88,73.24
2018,4,5,15,15,0.0,95.0,0.7,10.9,95.0,91.93,71.84
2018,4,5,15,30,0.0,93.0,0.7,10.9,93.0,89.98,70.43
2018,4,5,15,45,0.0,98.0,0.8,10.75,98.0,94.71,74.66
2018,4,5,16,0,0.0,103.0,0.9,10.6,103.0,99.34,78.84
2018,4,5,16,15,0.0,96.5,1.0,10.5,96.5,93.01,73.81
2018,4,5,16,30,0.0,90.0,1.1,10.4,90.0,86.66,68.74
2018,4,5,16,45,0.0,82.0,1.2,10.3,82.0,78.89,62.37
2018,4,5,17,0,0.0,74.0,1.3,10.2,74.0,71.09,55.85
2018,4,5,17,15,0.0,54.5,1.4,10.1,54.5,52.66,40.03
2018,4,5,17,30,0.0,35.0,1.5,10.0,35.0,33.79,23.63
2018,4,5,17,45,0.0,27.0,1.6,9.9,27.0,26.06,17.79
2018,4,5,18,0,0.0,19.0,1.7,9.8,19.0,18.33,10.43
2018,4,5,18,15,0.5,11.5,1.75,9.75,11.5,11.09,2.01
2018,4,5,18,30,1.0,4.0,1.8,9.7,4.0,3.93,0.0
2018,4,5,18,45,0.5,2.0,1.85,9.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,6,5,45,1.0,3.0,3.2,10.55,3.0,0.0,0.0
2018,4,6,6,0,2.0,6.0,3.2,10.6,6.0,6.26,0.0
2018,4,6,6,15,1.0,15.5,3.2,10.75,15.5,15.19,4.38
2018,4,6,6,30,0.0,25.0,3.2,10.9,25.0,24.13,14.45
2018,4,6,6,45,0.0,37.5,3.25,11.0,37.5,36.22,25.27
2018,4,6,7,0,0.0,50.0,3.3,11.1,50.0,48.41,36.05
2018,4,6,7,15,0.0,35.0,3.25,11.25,35.0,33.79,23.59
2018,4,6,7,30,0.0,20.0,3.2,11.4,20.0,19.29,11.07
2018,4,6,7,45,0.0,18.5,3.15,11.55,18.5,17.85,9.79
2018,4,6,8,0,0.0,17.0,3.1,11.7,17.0,16.4,8.49
2018,4,6,8,15,0.0,20.5,3.1,11.8,20.5,19.79,11.35
2018,4,6,8,30,0.0,24.0,3.1,11.9,24.0,23.18,14.18
2018,4,6,8,45,0.0,28.0,3.1,12.05,28.0,27.05,17.4
2018,4,6,9,0,0.0,32.0,3.1,12.2,32.0,30.92,20.6
2018,4,6,9,15,0.0,39.0,3.1,12.3,39.0,37.7,26.24
2018,4,6,9,30,0.0,46.0,3.1,12.4,46.0,44.48,31.84
2018,4,6,9,45,0.0,51.0,3.1,12.5,51.0,49.33,35.8
2018,4,6,10,0,0.0,56.0,3.1,12.6,56.0,54.19,39.74
2018,4,6,10,15,0.0,66.5,3.1,12.7,66.5,64.37,48.1
2018,4,6,10,30,0.0,77.0,3.1,12.8,77.0,74.56,56.42
2018,4,6,10,45,0.0,65.0,3.15,12.9,65.0,62.94,46.72
2018,4,6,11,0,0.0,53.0,3.2,13.0,53.0,51.32,37.04
2018,4,6,11,15,0.0,65.5,3.2,13.05,65.5,63.44,47.02
2018,4,6,11,30,0.0,78.0,3.2,13.1,78.0,75.57,56.94
2018,4,6,11,45,0.0,86.5,3.2,13.2,86.5,83.83,63.65
2018,4,6,12,0,0.0,95.0,3.2,13.3,95.0,92.13,70.39
2018,4,6,12,15,0.5,105.5,3.15,13.3,106.0,102.85,79.14
2018,4,6,12,30,1.0,116.0,3.1,13.3,117.0,113.53,87.85
2018,4,6,12,45,0.5,115.0,3.0,13.3,115.5,112.06,86.64
2018,4,6,13,0,0.0,114.0,2.9,13.3,114.0,110.61,85.47
2018,4,6,13,15,0.5,117.0,2.8,13.2,117.5,113.91,88.27
2018,4,6,13,30,1.0,120.0,2.7,13.1,121.0,117.19,91.05
2018,4,6,13,45,0.5,114.5,2.6,13.05,115.0,111.37,86.4
2018,4,6,14,0,0.0,109.0,2.5,13.0,109.0,105.6,81.8
2018,4,6,14,15,0.0,117.5,2.4,12.95,117.5,113.8,88.65
2018,4,6,14,30,0.0,126.0,2.3,12.9,126.0,121.97,95.49
2018,4,6,14,45,14.0,174.5,2.25,12.8,183.5,177.43,141.15
2018,4,6,15,0,28.0,223.0,2.2,12.7,241.0,231.18,184.75
2018,4,6,15,15,24.5,211.5,2.2,12.7,226.5,216.04,172.71
2018,4,6,15,30,21.0,200.0,2.2,12.7,212.0,201.89,161.63
2018,4,6,15,45,13.5,176.0,2.2,12.6,183.5,174.34,139.66
2018,4,6,16,0,6.0,152.0,2.2,12.5,155.0,147.7,118.29
2018,4,6,16,15,6.0,136.0,2.2,12.4,139.0,131.88,105.61
2018,4,6,16,30,6.0,120.0,2.2,12.3,123.0,116.12,92.81
2018,4,6,16,45,22.5,110.5,2.2,12.25,118.5,108.51,86.05
2018,4,6,17,0,39.0,101.0,2.2,12.2,114.0,100.11,78.3
2018,4,6,17,15,19.5,64.0,2.25,12.1,70.5,62.49,47.24
2018,4,6,17,30,0.0,27.0,2.3,12.0,27.0,26.05,16.78
2018,4,6,17,45,0.0,21.0,2.3,11.95,21.0,20.26,12.46
2018,4,6,18,0,0.0,15.0,2.3,11.9,15.0,14.46,6.97
2018,4,6,18,15,0.0,9.5,2.3,11.85,9.5,9.16,0.93
2018,4,6,18,30,0.0,4.0,2.3,11.8,4.0,3.93,0.0
2018,4,6,18,45,0.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,10.9,2.0,0.0,0.0
2018,4,7,6,0,0.0,4.0,2.0,10.9,4.0,3.93,0.0
2018,4,7,6,15,0.0,11.5,2.1,11.0,11.5,11.09,2.22
2018,4,7,6,30,0.0,19.0,2.2,11.1,19.0,18.33,9.69
2018,4,7,6,45,0.0,32.0,2.25,11.2,32.0,30.89,20.77
2018,4,7,7,0,0.0,45.0,2.3,11.3,45.0,43.47,31.83
2018,4,7,7,15,0.0,47.0,2.4,11.5,47.0,45.4,33.58
2018,4,7,7,30,0.0,49.0,2.5,11.7,49.0,47.33,35.21
2018,4,7,7,45,0.0,51.5,2.6,11.85,51.5,49.75,37.18
2018,4,7,8,0,0.0,54.0,2.7,12.0,54.0,52.18,39.11
2018,4,7,8,15,0.0,72.5,2.75,12.2,72.5,70.1,54.13
2018,4,7,8,30,0.0,91.0,2.8,12.4,91.0,88.18,69.08
2018,4,7,8,45,0.5,103.0,2.85,12.55,103.5,100.43,79.03
2018,4,7,9,0,1.0,115.0,2.9,12.7,116.0,112.73,88.95
2018,4,7,9,15,2.5,137.0,2.9,12.8,139.0,135.91,107.8
2018,4,7,9,30,4.0,159.0,2.9,12.9,162.0,159.24,126.55
2018,4,7,9,45,20.0,202.5,2.85,13.05,217.0,216.94,173.39
2018,4,7,10,0,36.0,246.0,2.8,13.2,272.0,283.03,225.89
2018,4,7,10,15,43.0,280.5,2.8,13.25,313.0,325.97,259.07
2018,4,7,10,30,50.0,315.0,2.8,13.3,354.0,368.93,291.92
2018,4,7,10,45,31.5,274.0,2.8,13.35,299.0,307.96,243.51
2018,4,7,11,0,13.0,233.0,2.8,13.4,244.0,241.4,190.51
2018,4,7,11,15,28.5,284.0,2.75,13.45,308.0,314.5,248.29
2018,4,7,11,30,44.0,335.0,2.7,13.5,372.0,381.5,299.84
2018,4,7,11,45,46.5,347.0,2.65,13.55,386.5,395.15,309.72
2018,4,7,12,0,49.0,359.0,2.6,13.6,401.0,408.46,319.56
2018,4,7,12,15,47.0,356.5,2.55,13.65,396.5,402.27,314.54
2018,4,7,12,30,45.0,354.0,2.5,13.7,392.0,395.96,309.56
2018,4,7,12,45,39.5,341.0,2.5,13.7,374.0,375.74,294.1
2018,4,7,13,0,34.0,328.0,2.5,13.7,356.0,355.74,278.83
2018,4,7,13,15,56.0,351.5,2.55,13.65,397.0,395.88,310.58
2018,4,7,13,30,78.0,375.0,2.6,13.6,438.0,434.34,340.53
2018,4,7,13,45,81.0,363.0,2.65,13.55,427.0,420.71,330.55
2018,4,7,14,0,84.0,351.0,2.7,13.5,416.0,406.74,320.52
2018,4,7,14,15,192.5,308.0,2.75,13.4,449.0,439.75,349.54
2018,4,7,14,30,301.0,265.0,2.8,13.3,482.0,463.12,370.24
2018,4,7,14,45,285.0,268.0,2.85,13.2,465.0,440.83,352.59
2018,4,7,15,0,269.0,271.0,2.9,13.1,448.0,419.07,335.41
2018,4,7,15,15,197.5,261.5,2.9,13.1,387.0,356.37,285.47
2018,4,7,15,30,126.0,252.0,2.9,13.1,326.0,300.54,240.85
2018,4,7,15,45,172.5,233.0,2.95,12.75,325.5,294.79,236.6
2018,4,7,16,0,219.0,214.0,3.0,12.4,325.0,284.08,227.29
2018,4,7,16,15,288.5,183.0,2.95,12.2,313.5,263.65,208.47
2018,4,7,16,30,358.0,152.0,2.9,12.0,302.0,236.93,182.91
2018,4,7,16,45,378.0,128.0,2.85,11.75,268.0,195.56,145.66
2018,4,7,17,0,398.0,104.0,2.8,11.5,234.0,153.78,108.12
2018,4,7,17,15,362.5,90.5,2.75,11.2,193.0,113.07,75.64
2018,4,7,17,30,327.0,77.0,2.7,10.9,152.0,76.41,50.35
2018,4,7,17,45,253.5,64.0,2.6,10.65,113.0,48.07,37.4
2018,4,7,18,0,180.0,51.0,2.5,10.4,74.0,41.28,30.55
2018,4,7,18,15,103.0,32.0,2.4,10.25,44.0,26.43,14.18
2018,4,7,18,30,26.0,13.0,2.3,10.1,14.0,12.78,0.0
2018,4,7,18,45,13.0,6.5,2.25,10.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,8,5,45,3.0,6.0,2.15,8.15,6.0,0.0,0.0
2018,4,8,6,0,6.0,12.0,2.2,8.4,12.0,12.94,0.0
2018,4,8,6,15,34.5,30.0,2.2,8.7,34.0,44.33,26.51
2018,4,8,6,30,63.0,48.0,2.2,9.0,56.0,74.34,55.41
2018,4,8,6,45,110.0,67.5,2.25,9.35,90.0,115.23,91.15
2018,4,8,7,0,157.0,87.0,2.3,9.7,124.0,165.9,135.35
2018,4,8,7,15,278.5,99.0,2.3,9.95,183.5,242.25,200.77
2018,4,8,7,30,400.0,111.0,2.3,10.2,243.0,337.63,281.05
2018,4,8,7,45,532.0,109.0,2.35,10.4,316.0,428.32,356.34
2018,4,8,8,0,664.0,107.0,2.4,10.6,389.0,534.18,441.68
2018,4,8,8,15,699.0,111.5,2.35,10.95,440.5,591.42,485.54
2018,4,8,8,30,734.0,116.0,2.3,11.3,492.0,649.76,529.15
2018,4,8,8,45,709.5,133.0,2.3,11.6,524.0,679.19,549.26
2018,4,8,9,0,685.0,150.0,2.3,11.9,556.0,704.51,565.95
2018,4,8,9,15,587.5,193.5,2.35,12.2,559.0,692.49,553.32
2018,4,8,9,30,490.0,237.0,2.4,12.5,562.0,675.97,537.3
2018,4,8,9,45,629.0,199.0,2.4,12.8,640.0,769.71,607.94
2018,4,8,10,0,768.0,161.0,2.4,13.1,718.0,865.11,674.05
2018,4,8,10,15,829.0,142.5,2.4,13.35,766.5,910.86,703.3
2018,4,8,10,30,890.0,124.0,2.4,13.6,815.0,953.58,730.57
2018,4,8,10,45,895.5,125.5,2.45,13.85,838.0,970.52,740.59
2018,4,8,11,0,901.0,127.0,2.5,14.1,861.0,984.22,748.77
2018,4,8,11,15,904.0,128.0,2.55,14.25,876.5,991.69,753.14
2018,4,8,11,30,907.0,129.0,2.6,14.4,892.0,995.74,755.4
2018,4,8,11,45,908.0,130.5,2.6,14.6,900.0,994.98,753.94
2018,4,8,12,0,909.0,132.0,2.6,14.8,908.0,990.76,750.34
2018,4,8,12,15,910.5,130.5,2.65,14.9,908.0,980.48,743.58
2018,4,8,12,30,912.0,129.0,2.7,15.0,908.0,966.83,734.68
2018,4,8,12,45,912.0,127.5,2.75,15.15,900.0,948.5,722.55
2018,4,8,13,0,912.0,126.0,2.8,15.3,892.0,926.94,708.29
2018,4,8,13,15,907.0,125.5,2.9,15.3,875.5,899.0,690.41
2018,4,8,13,30,902.0,125.0,3.0,15.3,859.0,868.28,670.48
2018,4,8,13,45,894.0,124.0,3.05,15.35,834.5,832.06,646.06
2018,4,8,14,0,886.0,123.0,3.1,15.4,810.0,793.58,619.86
2018,4,8,14,15,874.5,122.5,3.2,15.3,778.5,752.04,591.77
2018,4,8,14,30,863.0,122.0,3.3,15.2,747.0,707.45,560.06
2018,4,8,14,45,847.0,121.0,3.35,15.15,709.0,658.18,522.85
2018,4,8,15,0,831.0,120.0,3.4,15.1,671.0,608.23,484.2
2018,4,8,15,15,814.0,116.5,3.4,15.1,627.5,554.92,441.79
2018,4,8,15,30,797.0,113.0,3.4,15.1,584.0,501.61,398.23
2018,4,8,15,45,769.5,111.0,3.6,14.65,536.0,443.68,350.82
2018,4,8,16,0,742.0,109.0,3.8,14.2,488.0,388.77,304.26
2018,4,8,16,15,704.0,106.0,3.8,13.85,436.5,331.33,254.37
2018,4,8,16,30,666.0,103.0,3.8,13.5,385.0,277.27,206.58
2018,4,8,16,45,617.5,98.0,3.8,13.15,332.5,222.72,158.84
2018,4,8,17,0,569.0,93.0,3.8,12.8,280.0,173.35,116.75
2018,4,8,17,15,503.5,84.0,3.75,12.35,228.5,123.91,78.38
2018,4,8,17,30,438.0,75.0,3.7,11.9,177.0,80.94,50.44
2018,4,8,17,45,343.5,63.0,3.65,11.45,130.5,47.18,36.51
2018,4,8,18,0,249.0,51.0,3.6,11.0,84.0,39.35,28.86
2018,4,8,18,15,149.0,33.5,3.5,10.75,51.0,26.38,14.69
2018,4,8,18,30,49.0,16.0,3.4,10.5,18.0,15.73,0.0
2018,4,8,18,45,24.5,8.0,3.3,10.2,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,9,5,45,3.0,7.0,1.1,10.65,7.0,0.0,0.0
2018,4,9,6,0,6.0,14.0,1.0,10.9,14.0,14.92,0.0
2018,4,9,6,15,21.0,31.5,0.85,11.5,34.0,39.67,24.13
2018,4,9,6,30,36.0,49.0,0.7,12.1,54.0,63.54,46.64
2018,4,9,6,45,63.0,70.0,0.55,12.65,83.0,101.47,79.21
2018,4,9,7,0,90.0,91.0,0.4,13.2,112.0,138.34,110.59
2018,4,9,7,15,180.0,108.0,0.45,13.5,164.0,207.81,168.35
2018,4,9,7,30,270.0,125.0,0.5,13.8,216.0,281.29,228.37
2018,4,9,7,45,310.0,140.5,0.5,14.05,261.0,333.34,269.73
2018,4,9,8,0,350.0,156.0,0.5,14.3,306.0,388.56,312.56
2018,4,9,8,15,341.0,180.5,0.55,14.7,341.0,424.72,339.02
2018,4,9,8,30,332.0,205.0,0.6,15.1,376.0,459.11,363.56
2018,4,9,8,45,265.5,236.0,0.65,15.55,381.0,456.8,359.01
2018,4,9,9,0,199.0,267.0,0.7,16.0,386.0,440.22,344.01
2018,4,9,9,15,306.0,260.0,0.75,16.4,457.5,532.09,413.34
2018,4,9,9,30,413.0,253.0,0.8,16.8,529.0,630.25,483.95
2018,4,9,9,45,631.0,194.5,0.8,17.2,642.0,768.26,582.23
2018,4,9,10,0,849.0,136.0,0.8,17.6,755.0,907.92,671.76
2018,4,9,10,15,860.0,137.0,0.75,17.85,786.0,934.89,684.38
2018,4,9,10,30,871.0,138.0,0.7,18.1,817.0,959.06,696.71
2018,4,9,10,45,875.5,140.0,0.65,18.35,839.5,975.28,703.98
2018,4,9,11,0,880.0,142.0,0.6,18.6,862.0,988.24,709.32
2018,4,9,11,15,868.0,150.5,0.5,18.7,872.0,989.2,706.57
2018,4,9,11,30,856.0,159.0,0.4,18.8,882.0,986.61,701.94
2018,4,9,11,45,841.5,168.5,0.3,18.95,884.5,979.28,694.51
2018,4,9,12,0,827.0,178.0,0.2,19.1,887.0,968.67,685.46
2018,4,9,12,15,677.0,251.0,0.25,19.2,831.5,898.27,642.16
2018,4,9,12,30,527.0,324.0,0.3,19.3,776.0,822.62,591.5
2018,4,9,12,45,566.5,305.0,0.35,19.4,786.5,826.77,597.14
2018,4,9,13,0,606.0,286.0,0.4,19.5,797.0,827.48,599.35
2018,4,9,13,15,533.0,306.0,0.5,19.5,749.5,767.97,560.71
2018,4,9,13,30,460.0,326.0,0.6,19.5,702.0,710.0,522.9
2018,4,9,13,45,436.5,322.5,0.65,19.5,671.0,670.58,497.41
2018,4,9,14,0,413.0,319.0,0.7,19.5,640.0,631.35,471.31
2018,4,9,14,15,454.5,291.0,0.8,19.3,632.0,615.69,463.45
2018,4,9,14,30,496.0,263.0,0.9,19.1,624.0,595.85,451.86
2018,4,9,14,45,497.0,249.0,0.95,18.95,595.0,559.22,426.51
2018,4,9,15,0,498.0,235.0,1.0,18.8,566.0,521.47,399.76
2018,4,9,15,15,432.0,237.0,1.0,18.8,511.0,461.29,354.67
2018,4,9,15,30,366.0,239.0,1.0,18.8,456.0,406.73,313.27
2018,4,9,15,45,339.0,222.0,1.25,18.15,410.5,357.94,277.28
2018,4,9,16,0,312.0,205.0,1.5,17.5,365.0,311.58,241.76
2018,4,9,16,15,313.5,182.5,1.6,16.95,329.5,272.47,210.16
2018,4,9,16,30,315.0,160.0,1.7,16.4,294.0,233.12,177.37
2018,4,9,16,45,342.0,134.5,1.85,15.85,263.0,196.72,145.41
2018,4,9,17,0,369.0,109.0,2.0,15.3,232.0,154.69,108.45
2018,4,9,17,15,351.5,92.5,2.0,14.75,193.0,114.91,76.43
2018,4,9,17,30,334.0,76.0,2.0,14.2,154.0,77.23,49.7
2018,4,9,17,45,283.0,60.5,2.0,13.65,115.0,45.0,34.31
2018,4,9,18,0,232.0,45.0,2.0,13.1,76.0,34.25,24.25
2018,4,9,18,15,146.5,30.5,1.85,12.85,47.0,23.74,12.97
2018,4,9,18,30,61.0,16.0,1.7,12.6,18.0,15.73,0.0
2018,4,9,18,45,30.5,8.0,1.6,12.35,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,10.45,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,0.7,10.6,3.0,2.89,0.0
2018,4,10,6,15,0.0,4.5,0.7,10.75,4.5,4.33,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.9,6.0,5.78,0.0
2018,4,10,6,45,0.0,7.5,0.75,11.05,7.5,7.23,0.58
2018,4,10,7,0,0.0,9.0,0.8,11.2,9.0,8.67,1.89
2018,4,10,7,15,0.0,11.5,0.85,11.3,11.5,11.09,4.0
2018,4,10,7,30,0.0,14.0,0.9,11.4,14.0,13.5,6.09
2018,4,10,7,45,0.0,16.5,0.95,11.45,16.5,15.92,8.15
2018,4,10,8,0,0.0,19.0,1.0,11.5,19.0,18.34,10.19
2018,4,10,8,15,0.0,22.5,1.05,11.65,22.5,21.72,13.03
2018,4,10,8,30,0.0,26.0,1.1,11.8,26.0,25.11,15.85
2018,4,10,8,45,0.0,30.5,1.15,11.9,30.5,29.47,19.48
2018,4,10,9,0,0.0,35.0,1.2,12.0,35.0,33.83,23.08
2018,4,10,9,15,0.0,39.0,1.25,12.1,39.0,37.7,26.26
2018,4,10,9,30,0.0,43.0,1.3,12.2,43.0,41.58,29.43
2018,4,10,9,45,1.5,88.5,1.3,12.3,89.5,86.97,67.14
2018,4,10,10,0,3.0,134.0,1.3,12.4,136.0,133.22,104.8
2018,4,10,10,15,3.5,153.0,1.35,12.45,155.5,152.59,120.17
2018,4,10,10,30,4.0,172.0,1.4,12.5,175.0,171.98,135.51
2018,4,10,10,45,6.0,184.5,1.45,12.6,189.5,186.26,146.75
2018,4,10,11,0,8.0,197.0,1.5,12.7,204.0,200.55,157.96
2018,4,10,11,15,10.0,218.5,1.55,12.7,227.0,223.81,176.26
2018,4,10,11,30,12.0,240.0,1.6,12.7,250.0,247.02,194.38
2018,4,10,11,45,17.0,271.5,1.65,12.7,286.0,282.99,222.44
2018,4,10,12,0,22.0,303.0,1.7,12.7,322.0,318.8,250.06
2018,4,10,12,15,23.0,313.0,1.8,12.75,333.0,329.06,257.85
2018,4,10,12,30,24.0,323.0,1.9,12.8,344.0,339.14,265.66
2018,4,10,12,45,34.0,344.5,1.95,12.8,373.5,374.19,292.83
2018,4,10,13,0,44.0,366.0,2.0,12.8,403.0,402.65,314.73
2018,4,10,13,15,48.5,366.0,2.1,12.85,406.0,403.94,316.03
2018,4,10,13,30,53.0,366.0,2.2,12.9,409.0,404.76,317.15
2018,4,10,13,45,74.5,362.0,2.3,12.95,421.0,414.57,325.74
2018,4,10,14,0,96.0,358.0,2.4,13.0,433.0,422.72,332.95
2018,4,10,14,15,66.0,324.0,2.5,13.1,374.5,362.8,286.67
2018,4,10,14,30,36.0,290.0,2.6,13.2,316.0,305.47,242.0
2018,4,10,14,45,182.0,273.5,2.7,13.25,396.0,380.74,304.61
2018,4,10,15,0,328.0,257.0,2.8,13.3,476.0,441.67,353.6
2018,4,10,15,15,448.0,216.0,2.8,13.3,495.0,450.86,361.06
2018,4,10,15,30,568.0,175.0,2.8,13.3,514.0,447.39,357.46
2018,4,10,15,45,688.5,134.5,2.95,13.1,513.0,432.27,343.43
2018,4,10,16,0,809.0,94.0,3.1,12.9,512.0,405.06,317.42
2018,4,10,16,15,789.5,89.0,3.1,12.65,463.0,348.63,267.46
2018,4,10,16,30,770.0,84.0,3.1,12.4,414.0,293.45,217.62
2018,4,10,16,45,730.0,80.0,3.1,12.15,360.5,233.66,164.41
2018,4,10,17,0,690.0,76.0,3.1,11.9,307.0,180.09,117.6
2018,4,10,17,15,630.5,70.0,3.0,11.45,253.5,126.85,75.42
2018,4,10,17,30,571.0,64.0,2.9,11.0,200.0,80.43,45.35
2018,4,10,17,45,477.0,55.5,2.8,10.6,150.0,41.23,31.39
2018,4,10,18,0,383.0,47.0,2.7,10.2,100.0,37.1,27.12
2018,4,10,18,15,247.5,33.5,2.65,9.9,62.0,26.21,15.5
2018,4,10,18,30,112.0,20.0,2.6,9.6,24.0,19.66,0.0
2018,4,10,18,45,56.0,10.0,2.5,9.35,12.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,0.0,1.5,2.4,9.15,1.5,1.47,0.0
2018,4,11,6,0,0.0,3.0,2.4,9.2,3.0,2.89,0.0
2018,4,11,6,15,3.0,10.0,2.35,9.4,10.5,10.48,2.68
2018,4,11,6,30,6.0,17.0,2.3,9.6,18.0,18.39,9.88
2018,4,11,6,45,6.5,25.5,2.3,9.75,27.0,27.18,17.76
2018,4,11,7,0,7.0,34.0,2.3,9.9,36.0,35.75,25.4
2018,4,11,7,15,90.0,82.5,2.2,10.0,113.5,131.24,107.82
2018,4,11,7,30,173.0,131.0,2.1,10.1,191.0,232.95,193.96
2018,4,11,7,45,136.0,153.5,2.0,10.15,205.0,244.18,202.6
2018,4,11,8,0,99.0,176.0,1.9,10.2,219.0,244.97,202.28
2018,4,11,8,15,63.0,146.0,1.9,10.25,174.5,190.86,156.87
2018,4,11,8,30,27.0,116.0,1.9,10.3,130.0,135.69,110.01
2018,4,11,8,45,25.0,165.0,1.9,10.3,179.0,186.64,151.75
2018,4,11,9,0,23.0,214.0,1.9,10.3,228.0,230.99,187.09
2018,4,11,9,15,25.0,233.0,2.0,10.35,249.0,252.38,203.75
2018,4,11,9,30,27.0,252.0,2.1,10.4,270.0,281.72,226.69
2018,4,11,9,45,60.5,294.0,2.25,10.4,337.5,355.72,285.78
2018,4,11,10,0,94.0,336.0,2.4,10.4,405.0,431.13,344.67
2018,4,11,10,15,77.5,341.0,2.45,10.35,399.5,421.97,336.22
2018,4,11,10,30,61.0,346.0,2.5,10.3,394.0,412.02,327.63
2018,4,11,10,45,131.5,372.5,2.6,10.25,480.0,514.59,408.3
2018,4,11,11,0,202.0,399.0,2.7,10.2,566.0,608.94,480.43
2018,4,11,11,15,208.0,409.5,2.8,10.2,584.0,624.96,491.71
2018,4,11,11,30,214.0,420.0,2.9,10.2,602.0,640.04,502.85
2018,4,11,11,45,284.5,400.0,2.95,10.2,644.5,690.7,542.41
2018,4,11,12,0,355.0,380.0,3.0,10.2,687.0,731.83,574.52
2018,4,11,12,15,349.0,386.0,3.1,10.2,687.5,726.39,570.3
2018,4,11,12,30,343.0,392.0,3.2,10.2,688.0,719.61,565.47
2018,4,11,12,45,197.5,356.0,3.3,10.2,526.0,538.15,427.52
2018,4,11,13,0,52.0,320.0,3.4,10.2,364.0,363.24,289.37
2018,4,11,13,15,28.5,244.0,3.45,10.2,268.0,265.0,212.06
2018,4,11,13,30,5.0,168.0,3.5,10.2,172.0,167.23,132.9
2018,4,11,13,45,7.5,190.5,3.6,10.15,196.5,190.82,152.5
2018,4,11,14,0,10.0,213.0,3.7,10.1,221.0,214.11,171.62
2018,4,11,14,15,8.5,200.5,3.75,10.1,207.0,200.27,160.55
2018,4,11,14,30,7.0,188.0,3.8,10.1,193.0,186.57,149.64
2018,4,11,14,45,4.5,163.5,3.85,10.1,166.5,160.86,128.83
2018,4,11,15,0,2.0,139.0,3.9,10.1,140.0,135.47,108.13
2018,4,11,15,15,5.0,154.0,3.9,10.1,157.0,151.19,121.49
2018,4,11,15,30,8.0,169.0,3.9,10.1,174.0,166.36,134.36
2018,4,11,15,45,5.0,150.5,4.1,10.0,153.5,146.74,118.46
2018,4,11,16,0,2.0,132.0,4.3,9.9,133.0,127.52,102.8
2018,4,11,16,15,79.5,143.5,4.35,9.75,178.0,161.13,130.16
2018,4,11,16,30,157.0,155.0,4.4,9.6,223.0,187.14,149.57
2018,4,11,16,45,167.5,138.0,4.5,9.45,202.0,163.72,128.55
2018,4,11,17,0,178.0,121.0,4.6,9.3,181.0,136.43,104.22
2018,4,11,17,15,154.5,97.0,4.6,9.15,143.0,100.83,74.83
2018,4,11,17,30,131.0,73.0,4.6,9.0,105.0,68.42,49.39
2018,4,11,17,45,145.5,61.0,4.6,8.8,88.5,48.9,38.55
2018,4,11,18,0,160.0,49.0,4.6,8.6,72.0,39.83,29.76
2018,4,11,18,15,100.5,33.0,4.55,8.5,45.5,27.3,16.8
2018,4,11,18,30,41.0,17.0,4.5,8.4,19.0,16.71,0.0
2018,4,11,18,45,20.5,8.5,4.45,8.25,9.5,8.36,0.0
2018,4,11,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,4,12,5,45,42.5,11.0,2.85,5.95,13.5,17.25,0.0
2018,4,12,6,0,85.0,22.0,2.8,6.2,27.0,44.31,0.0
2018,4,12,6,15,222.0,37.0,2.8,6.55,67.0,109.22,76.75
2018,4,12,6,30,359.0,52.0,2.8,6.9,107.0,180.69,139.63
2018,4,12,6,45,370.5,66.0,2.8,7.25,141.5,219.72,177.46
2018,4,12,7,0,382.0,80.0,2.8,7.6,176.0,259.7,214.87
2018,4,12,7,15,322.0,103.5,2.8,7.85,197.0,277.17,232.07
2018,4,12,7,30,262.0,127.0,2.8,8.1,218.0,281.34,236.49
2018,4,12,7,45,185.0,135.0,2.75,8.35,204.5,257.83,216.52
2018,4,12,8,0,108.0,143.0,2.7,8.6,191.0,220.03,183.67
2018,4,12,8,15,372.0,142.5,2.65,8.85,335.0,413.52,346.87
2018,4,12,8,30,636.0,142.0,2.6,9.1,479.0,617.72,509.58
2018,4,12,8,45,716.5,132.5,2.55,9.3,543.5,691.81,564.86
2018,4,12,9,0,797.0,123.0,2.5,9.5,608.0,766.48,617.95
2018,4,12,9,15,572.5,178.0,2.45,9.7,539.0,673.11,543.83
2018,4,12,9,30,348.0,233.0,2.4,9.9,470.0,547.67,443.08
2018,4,12,9,45,412.5,252.0,2.35,10.1,547.0,641.81,514.56
2018,4,12,10,0,477.0,271.0,2.3,10.3,624.0,728.21,576.97
2018,4,12,10,15,342.5,304.5,2.35,10.4,563.5,641.32,508.25
2018,4,12,10,30,208.0,338.0,2.4,10.5,503.0,548.21,434.71
2018,4,12,10,45,411.5,299.5,2.45,10.65,637.0,716.27,565.33
2018,4,12,11,0,615.0,261.0,2.5,10.8,771.0,872.14,680.23
2018,4,12,11,15,578.0,283.5,2.6,10.85,769.5,859.88,668.98
2018,4,12,11,30,541.0,306.0,2.7,10.9,768.0,846.94,658.83
2018,4,12,11,45,453.5,341.0,2.8,10.95,730.5,796.48,620.51
2018,4,12,12,0,366.0,376.0,2.9,11.0,693.0,738.46,576.66
2018,4,12,12,15,446.0,341.0,2.95,11.0,727.5,776.79,607.56
2018,4,12,12,30,526.0,306.0,3.0,11.0,762.0,805.68,630.88
2018,4,12,12,45,682.5,237.5,3.1,11.0,823.0,866.78,679.66
2018,4,12,13,0,839.0,169.0,3.2,11.0,884.0,915.97,715.25
2018,4,12,13,15,851.0,161.5,3.25,11.0,875.5,896.41,701.76
2018,4,12,13,30,863.0,154.0,3.3,11.0,867.0,873.43,686.44
2018,4,12,13,45,859.5,151.0,3.35,11.05,844.0,839.19,662.87
2018,4,12,14,0,856.0,148.0,3.4,11.1,821.0,802.55,637.47
2018,4,12,14,15,848.0,145.0,3.45,11.05,790.5,760.41,608.02
2018,4,12,14,30,840.0,142.0,3.5,11.0,760.0,716.56,575.5
2018,4,12,14,45,828.5,138.0,3.5,10.95,722.5,667.99,538.28
2018,4,12,15,0,817.0,134.0,3.5,10.9,685.0,618.46,499.45
2018,4,12,15,15,797.0,131.5,3.5,10.9,641.0,564.99,456.43
2018,4,12,15,30,777.0,129.0,3.5,10.9,597.0,510.28,411.37
2018,4,12,15,45,736.5,127.5,3.5,10.65,543.0,449.2,360.52
2018,4,12,16,0,696.0,126.0,3.5,10.4,489.0,391.16,310.94
2018,4,12,16,15,693.5,115.5,3.5,10.2,447.0,341.06,266.16
2018,4,12,16,30,691.0,105.0,3.5,10.0,405.0,290.57,219.9
2018,4,12,16,45,653.0,97.5,3.45,9.85,352.5,234.48,169.68
2018,4,12,17,0,615.0,90.0,3.4,9.7,300.0,182.34,123.89
2018,4,12,17,15,557.0,81.5,3.3,9.35,247.5,131.17,82.8
2018,4,12,17,30,499.0,73.0,3.2,9.0,195.0,86.74,52.77
2018,4,12,17,45,413.0,62.5,3.15,8.7,147.0,46.33,36.29
2018,4,12,18,0,327.0,52.0,3.1,8.4,99.0,39.73,29.77
2018,4,12,18,15,209.0,36.5,3.05,8.15,62.0,28.54,18.16
2018,4,12,18,30,91.0,21.0,3.0,7.9,25.0,17.57,0.0
2018,4,12,18,45,45.5,10.5,2.95,7.65,12.5,10.32,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,5,45,65.5,12.0,2.4,6.0,16.0,21.92,0.0
2018,4,13,6,0,131.0,24.0,2.4,6.4,32.0,59.3,11.56
2018,4,13,6,15,234.5,38.0,2.45,6.95,68.5,114.15,81.15
2018,4,13,6,30,338.0,52.0,2.5,7.5,105.0,175.01,135.48
2018,4,13,6,45,411.5,63.0,2.5,8.05,152.0,232.59,187.43
2018,4,13,7,0,485.0,74.0,2.5,8.6,199.0,299.81,246.82
2018,4,13,7,15,570.0,78.0,2.55,9.2,256.5,370.61,307.92
2018,4,13,7,30,655.0,82.0,2.6,9.8,314.0,448.8,373.38
2018,4,13,7,45,691.5,87.5,2.6,10.45,366.0,507.68,421.14
2018,4,13,8,0,728.0,93.0,2.6,11.1,418.0,568.45,468.78
2018,4,13,8,15,754.5,97.0,2.6,11.55,468.0,622.35,509.89
2018,4,13,8,30,781.0,101.0,2.6,12.0,518.0,674.43,548.18
2018,4,13,8,45,800.5,104.5,2.6,12.45,564.5,722.79,581.36
2018,4,13,9,0,820.0,108.0,2.6,12.9,611.0,770.19,613.2
2018,4,13,9,15,838.0,109.5,2.55,13.25,653.5,812.92,641.0
2018,4,13,9,30,856.0,111.0,2.5,13.6,696.0,854.01,667.19
2018,4,13,9,45,870.5,111.0,2.5,13.95,733.0,883.32,685.15
2018,4,13,10,0,885.0,111.0,2.5,14.3,770.0,915.4,705.02
2018,4,13,10,15,892.5,113.0,2.5,14.55,800.0,940.76,720.35
2018,4,13,10,30,900.0,115.0,2.5,14.8,830.0,963.13,733.69
2018,4,13,10,45,905.0,116.5,2.5,15.1,853.0,979.5,742.86
2018,4,13,11,0,910.0,118.0,2.5,15.4,876.0,992.58,749.93
2018,4,13,11,15,869.0,144.0,2.55,15.55,878.0,990.06,747.59
2018,4,13,11,30,828.0,170.0,2.6,15.7,880.0,977.86,739.03
2018,4,13,11,45,733.0,226.0,2.65,15.9,858.5,945.88,717.1
2018,4,13,12,0,638.0,282.0,2.7,16.1,837.0,906.3,688.26
2018,4,13,12,15,664.0,266.5,2.75,16.2,844.0,906.09,689.38
2018,4,13,12,30,690.0,251.0,2.8,16.3,851.0,902.69,687.98
2018,4,13,12,45,802.0,185.5,2.85,16.4,876.5,919.89,700.45
2018,4,13,13,0,914.0,120.0,2.9,16.5,902.0,930.09,707.74
2018,4,13,13,15,881.5,134.0,3.0,16.5,877.0,892.89,683.2
2018,4,13,13,30,849.0,148.0,3.1,16.5,852.0,857.08,659.78
2018,4,13,13,45,822.5,156.0,3.15,16.45,822.5,815.93,632.12
2018,4,13,14,0,796.0,164.0,3.2,16.4,793.0,773.81,603.5
2018,4,13,14,15,761.5,170.0,3.25,16.3,753.0,723.63,567.58
2018,4,13,14,30,727.0,176.0,3.3,16.2,713.0,673.34,530.38
2018,4,13,14,45,753.0,154.0,3.35,16.05,686.0,635.63,503.08
2018,4,13,15,0,779.0,132.0,3.4,15.9,659.0,595.02,472.54
2018,4,13,15,15,765.0,126.5,3.4,15.9,617.0,543.74,431.96
2018,4,13,15,30,751.0,121.0,3.4,15.9,575.0,490.81,389.09
2018,4,13,15,45,757.5,110.5,3.45,15.35,538.0,445.43,351.62
2018,4,13,16,0,764.0,100.0,3.5,14.8,501.0,396.74,309.97
2018,4,13,16,15,717.5,98.0,3.5,14.45,445.0,334.13,256.31
2018,4,13,16,30,671.0,96.0,3.5,14.1,389.0,277.65,206.91
2018,4,13,16,45,640.5,88.5,3.55,13.75,340.0,224.42,159.66
2018,4,13,17,0,610.0,81.0,3.6,13.4,291.0,174.29,115.83
2018,4,13,17,15,572.0,71.0,3.55,13.0,242.0,124.31,75.19
2018,4,13,17,30,534.0,61.0,3.5,12.6,193.0,78.67,43.7
2018,4,13,17,45,457.0,54.5,3.5,12.15,148.5,40.58,30.68
2018,4,13,18,0,380.0,48.0,3.5,11.7,104.0,37.31,27.28
2018,4,13,18,15,257.0,34.5,3.45,11.45,66.0,26.77,16.65
2018,4,13,18,30,134.0,21.0,3.4,11.2,28.0,16.67,0.0
2018,4,13,18,45,67.0,10.5,3.35,10.95,14.0,10.32,0.0
2018,4,13,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,7.4,0.0,0.0,0.0
