Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.2,10.6,4.0,4.07,0.0
2018,4,24,5,45,0.5,14.0,1.15,10.8,14.0,13.6,0.0
2018,4,24,6,0,0.0,24.0,1.1,11.0,24.0,23.17,13.24
2018,4,24,6,15,1.0,38.5,1.1,11.25,38.5,37.72,26.33
2018,4,24,6,30,2.0,53.0,1.1,11.5,53.0,52.55,39.41
2018,4,24,6,45,2.5,63.5,1.05,11.8,64.0,63.04,48.59
2018,4,24,7,0,3.0,74.0,1.0,12.1,75.0,73.62,57.63
2018,4,24,7,15,1.5,54.0,1.0,12.45,54.5,52.94,39.87
2018,4,24,7,30,0.0,34.0,1.0,12.8,34.0,32.83,22.56
2018,4,24,7,45,0.0,75.0,1.0,13.15,75.0,72.52,56.08
2018,4,24,8,0,0.0,116.0,1.0,13.5,116.0,113.4,89.75
2018,4,24,8,15,1.5,127.5,1.05,13.85,128.5,125.8,99.46
2018,4,24,8,30,3.0,139.0,1.1,14.2,141.0,138.32,109.24
2018,4,24,8,45,6.5,169.0,1.15,14.55,173.5,171.3,135.47
2018,4,24,9,0,10.0,199.0,1.2,14.9,206.0,204.59,161.45
2018,4,24,9,15,14.5,225.0,1.3,15.15,235.5,234.86,184.83
2018,4,24,9,30,19.0,251.0,1.4,15.4,265.0,265.35,208.13
2018,4,24,9,45,42.0,294.5,1.45,15.6,327.0,339.13,264.93
2018,4,24,10,0,65.0,338.0,1.5,15.8,389.0,406.56,315.44
2018,4,24,10,15,111.5,358.5,1.55,15.9,449.5,480.68,371.02
2018,4,24,10,30,158.0,379.0,1.6,16.0,510.0,547.0,419.83
2018,4,24,10,45,165.0,362.5,1.6,16.15,502.5,536.56,411.67
2018,4,24,11,0,172.0,346.0,1.6,16.3,495.0,525.84,403.97
2018,4,24,11,15,409.5,294.5,1.6,16.35,657.0,717.61,547.75
2018,4,24,11,30,647.0,243.0,1.6,16.4,819.0,895.37,672.78
2018,4,24,11,45,660.5,237.5,1.6,16.4,829.0,898.63,672.63
2018,4,24,12,0,674.0,232.0,1.6,16.4,839.0,899.2,672.83
2018,4,24,12,15,685.0,233.0,1.65,16.4,849.5,901.25,674.78
2018,4,24,12,30,696.0,234.0,1.7,16.4,860.0,900.41,674.9
2018,4,24,12,45,501.0,295.0,1.75,16.35,743.5,766.7,580.39
2018,4,24,13,0,306.0,356.0,1.8,16.3,627.0,635.16,484.39
2018,4,24,13,15,390.5,329.0,1.85,16.2,668.0,675.44,517.11
2018,4,24,13,30,475.0,302.0,1.9,16.1,709.0,706.19,541.39
2018,4,24,13,45,455.0,316.0,1.95,15.95,697.5,685.81,526.6
2018,4,24,14,0,435.0,330.0,2.0,15.8,686.0,665.06,511.86
2018,4,24,14,15,417.0,314.5,1.95,15.55,645.5,617.59,478.03
2018,4,24,14,30,399.0,299.0,1.9,15.3,605.0,570.57,444.19
2018,4,24,14,45,394.5,289.0,1.9,15.05,579.5,538.25,420.94
2018,4,24,15,0,390.0,279.0,1.9,14.8,554.0,505.45,396.76
2018,4,24,15,15,396.0,260.0,1.9,14.8,524.5,470.38,370.21
2018,4,24,15,30,402.0,241.0,1.9,14.8,495.0,433.45,341.59
2018,4,24,15,45,345.0,233.5,1.8,14.15,440.0,377.98,298.33
2018,4,24,16,0,288.0,226.0,1.7,13.5,385.0,327.06,258.26
2018,4,24,16,15,232.0,209.5,1.65,13.1,330.0,274.13,216.22
2018,4,24,16,30,176.0,193.0,1.6,12.7,275.0,229.43,180.72
2018,4,24,16,45,167.0,168.5,1.6,12.25,239.0,193.72,151.38
2018,4,24,17,0,158.0,144.0,1.6,11.8,203.0,159.22,122.76
2018,4,24,17,15,134.0,122.0,1.55,11.45,167.0,125.98,95.92
2018,4,24,17,30,110.0,100.0,1.5,11.1,131.0,95.75,72.21
2018,4,24,17,45,78.0,80.0,1.45,10.7,99.5,69.94,53.14
2018,4,24,18,0,46.0,60.0,1.4,10.3,68.0,53.71,42.5
2018,4,24,18,15,34.0,42.5,1.4,10.0,47.5,38.65,28.34
2018,4,24,18,30,22.0,25.0,1.4,9.7,27.0,23.34,12.2
2018,4,24,18,45,14.0,14.0,1.35,9.45,15.0,13.76,0.0
2018,4,24,19,0,6.0,3.0,1.3,9.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.25,9.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,2.0,1.25,6.85,2.0,0.0,0.0
2018,4,25,5,30,0.0,4.0,1.2,7.3,4.0,3.93,0.0
2018,4,25,5,45,0.0,14.0,1.2,7.75,14.0,13.51,0.27
2018,4,25,6,0,0.0,24.0,1.2,8.2,24.0,23.17,13.56
2018,4,25,6,15,0.0,40.5,1.15,8.65,40.5,39.48,28.2
2018,4,25,6,30,0.0,57.0,1.1,9.1,57.0,56.02,42.83
2018,4,25,6,45,1.0,78.5,1.05,9.6,79.0,78.23,62.07
2018,4,25,7,0,2.0,100.0,1.0,10.1,101.0,100.46,80.93
2018,4,25,7,15,3.0,115.5,0.95,10.65,117.0,116.35,94.02
2018,4,25,7,30,4.0,131.0,0.9,11.2,133.0,132.34,106.9
2018,4,25,7,45,18.5,155.0,0.85,11.75,164.0,165.62,134.05
2018,4,25,8,0,33.0,179.0,0.8,12.3,195.0,205.86,166.21
2018,4,25,8,15,89.5,207.0,0.8,12.75,257.0,275.99,222.62
2018,4,25,8,30,146.0,235.0,0.8,13.2,319.0,357.97,286.38
2018,4,25,8,45,138.5,255.5,0.8,13.65,340.5,379.01,300.37
2018,4,25,9,0,131.0,276.0,0.8,14.1,362.0,399.05,313.82
2018,4,25,9,15,300.0,265.0,0.9,14.45,478.0,540.75,422.94
2018,4,25,9,30,469.0,254.0,1.0,14.8,594.0,692.42,533.29
2018,4,25,9,45,685.0,187.0,1.1,15.1,710.0,828.77,629.88
2018,4,25,10,0,901.0,120.0,1.2,15.4,826.0,959.96,715.22
2018,4,25,10,15,908.0,121.5,1.3,15.6,855.5,983.95,729.12
2018,4,25,10,30,915.0,123.0,1.4,15.8,885.0,1004.91,742.56
2018,4,25,10,45,919.5,124.0,1.45,16.0,906.5,1019.77,751.34
2018,4,25,11,0,924.0,125.0,1.5,16.2,928.0,1031.32,758.16
2018,4,25,11,15,927.0,125.5,1.55,16.25,942.0,1037.5,762.1
2018,4,25,11,30,930.0,126.0,1.6,16.3,956.0,1040.25,764.03
2018,4,25,11,45,930.5,127.0,1.6,16.35,962.5,1037.61,761.88
2018,4,25,12,0,931.0,128.0,1.6,16.4,969.0,1031.53,757.71
2018,4,25,12,15,931.5,126.5,1.65,16.4,967.5,1019.48,750.77
2018,4,25,12,30,932.0,125.0,1.7,16.4,966.0,1004.09,741.79
2018,4,25,12,45,931.5,123.0,1.7,16.35,956.5,983.99,729.22
2018,4,25,13,0,931.0,121.0,1.7,16.3,947.0,960.71,714.66
2018,4,25,13,15,927.0,120.5,1.75,16.15,930.0,932.77,697.94
2018,4,25,13,30,923.0,120.0,1.8,16.0,913.0,902.03,679.23
2018,4,25,13,45,916.5,119.0,1.85,15.9,888.5,866.09,656.7
2018,4,25,14,0,910.0,118.0,1.9,15.8,864.0,827.81,632.33
2018,4,25,14,15,901.5,116.0,1.9,15.55,832.0,784.94,604.32
2018,4,25,14,30,893.0,114.0,1.9,15.3,800.0,740.27,574.71
2018,4,25,14,45,881.5,112.0,1.95,15.1,762.5,692.04,540.97
2018,4,25,15,0,870.0,110.0,2.0,14.9,725.0,642.72,504.72
2018,4,25,15,15,855.5,107.5,2.0,14.9,682.0,589.22,463.65
2018,4,25,15,30,841.0,105.0,2.0,14.9,639.0,536.2,421.73
2018,4,25,15,45,821.5,102.0,2.05,14.4,591.5,480.34,377.24
2018,4,25,16,0,802.0,99.0,2.1,13.9,544.0,425.25,331.75
2018,4,25,16,15,775.5,95.5,2.1,13.55,493.5,368.18,283.03
2018,4,25,16,30,749.0,92.0,2.1,13.2,443.0,313.17,234.79
2018,4,25,16,45,713.0,87.0,2.1,12.9,390.0,254.05,182.87
2018,4,25,17,0,677.0,82.0,2.1,12.6,337.0,200.91,136.22
2018,4,25,17,15,627.0,76.5,2.05,12.1,285.0,149.22,93.45
2018,4,25,17,30,577.0,71.0,2.0,11.6,233.0,103.15,59.79
2018,4,25,17,45,503.0,63.0,2.0,11.15,183.0,60.04,36.58
2018,4,25,18,0,429.0,55.0,2.0,10.7,133.0,41.23,31.34
2018,4,25,18,15,317.0,43.5,1.95,10.35,91.0,33.14,23.53
2018,4,25,18,30,205.0,32.0,1.9,10.0,49.0,25.07,13.98
2018,4,25,18,45,110.0,18.0,1.85,9.65,26.5,17.69,0.0
2018,4,25,19,0,15.0,4.0,1.8,9.3,4.0,0.0,0.0
2018,4,25,19,15,7.5,2.0,1.8,9.15,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,1.5,1.9,6.9,1.5,0.0,0.0
2018,4,26,5,30,6.0,3.0,2.0,7.2,3.0,3.8,0.0
2018,4,26,5,45,3.0,6.5,2.05,7.5,6.5,6.9,0.0
2018,4,26,6,0,0.0,10.0,2.1,7.8,10.0,9.64,2.39
2018,4,26,6,15,0.0,16.0,2.1,8.15,16.0,15.43,7.64
2018,4,26,6,30,0.0,22.0,2.1,8.5,22.0,21.22,12.84
2018,4,26,6,45,0.0,28.5,2.15,8.8,28.5,27.5,18.39
2018,4,26,7,0,0.0,35.0,2.2,9.1,35.0,33.79,23.86
2018,4,26,7,15,0.0,42.5,2.2,9.45,42.5,41.04,30.07
2018,4,26,7,30,0.0,50.0,2.2,9.8,50.0,48.3,36.18
2018,4,26,7,45,0.0,65.0,2.2,10.1,65.0,62.83,48.44
2018,4,26,8,0,0.0,80.0,2.2,10.4,80.0,77.37,60.53
2018,4,26,8,15,0.0,101.0,2.2,10.7,101.0,98.05,77.63
2018,4,26,8,30,0.0,122.0,2.2,11.0,122.0,118.93,94.65
2018,4,26,8,45,2.5,151.5,2.25,11.3,153.0,150.38,120.24
2018,4,26,9,0,5.0,181.0,2.3,11.6,184.0,182.11,145.68
2018,4,26,9,15,36.5,235.0,2.3,11.85,261.5,270.43,217.16
2018,4,26,9,30,68.0,289.0,2.3,12.1,339.0,355.69,284.11
2018,4,26,9,45,348.0,257.5,2.35,12.4,529.5,599.54,477.72
2018,4,26,10,0,628.0,226.0,2.4,12.7,720.0,833.0,650.83
2018,4,26,10,15,770.5,171.5,2.45,12.9,799.5,915.37,705.85
2018,4,26,10,30,913.0,117.0,2.5,13.1,879.0,997.92,760.57
2018,4,26,10,45,918.5,117.5,2.55,13.3,901.0,1013.19,769.14
2018,4,26,11,0,924.0,118.0,2.6,13.5,923.0,1025.18,776.3
2018,4,26,11,15,927.5,118.5,2.65,13.6,937.5,1031.85,780.33
2018,4,26,11,30,931.0,119.0,2.7,13.7,952.0,1035.09,782.25
2018,4,26,11,45,932.5,119.5,2.75,13.75,959.0,1032.92,780.84
2018,4,26,12,0,934.0,120.0,2.8,13.8,966.0,1027.3,777.28
2018,4,26,12,15,935.0,119.0,2.85,13.8,965.0,1016.23,770.34
2018,4,26,12,30,936.0,118.0,2.9,13.8,964.0,1001.79,761.24
2018,4,26,12,45,935.0,117.0,2.95,13.8,955.5,982.19,748.72
2018,4,26,13,0,934.0,116.0,3.0,13.8,947.0,959.41,734.07
2018,4,26,13,15,931.0,115.0,3.05,13.75,930.5,931.81,716.21
2018,4,26,13,30,928.0,114.0,3.1,13.7,914.0,901.34,696.3
2018,4,26,13,45,922.5,113.0,3.1,13.6,890.0,866.1,672.72
2018,4,26,14,0,917.0,112.0,3.1,13.5,866.0,828.44,647.28
2018,4,26,14,15,909.0,110.5,3.15,13.4,835.0,786.21,618.61
2018,4,26,14,30,901.0,109.0,3.2,13.3,804.0,742.13,588.24
2018,4,26,14,45,890.5,107.5,3.2,13.25,767.0,694.75,553.57
2018,4,26,15,0,880.0,106.0,3.2,13.2,730.0,646.17,516.16
2018,4,26,15,15,866.0,104.0,3.2,13.2,687.5,594.16,475.07
2018,4,26,15,30,852.0,102.0,3.2,13.2,645.0,540.18,431.39
2018,4,26,15,45,833.0,99.5,3.2,12.85,598.0,484.51,385.63
2018,4,26,16,0,814.0,97.0,3.2,12.5,551.0,429.53,338.99
2018,4,26,16,15,789.0,93.5,3.15,12.25,500.5,372.38,289.18
2018,4,26,16,30,764.0,90.0,3.1,12.0,450.0,317.11,239.83
2018,4,26,16,45,731.0,85.5,3.1,11.75,397.5,258.45,187.45
2018,4,26,17,0,698.0,81.0,3.1,11.5,345.0,205.34,140.08
2018,4,26,17,15,650.5,75.5,3.05,11.1,292.5,152.78,95.93
2018,4,26,17,30,603.0,70.0,3.0,10.7,240.0,105.55,60.83
2018,4,26,17,45,526.5,62.5,2.95,10.35,189.0,61.24,36.68
2018,4,26,18,0,450.0,55.0,2.9,10.0,138.0,41.02,31.26
2018,4,26,18,15,309.0,43.0,2.85,9.75,92.0,32.64,23.19
2018,4,26,18,30,168.0,31.0,2.8,9.5,46.0,24.13,13.65
2018,4,26,18,45,92.5,17.5,2.75,9.2,25.0,17.2,0.0
2018,4,26,19,0,17.0,4.0,2.7,8.9,4.0,3.93,0.0
2018,4,26,19,15,8.5,2.0,2.7,8.9,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,27,5,15,38.5,6.5,0.9,9.75,7.5,0.0,0.0
2018,4,27,5,30,77.0,13.0,0.9,10.0,15.0,23.85,0.0
2018,4,27,5,45,204.5,26.5,0.85,10.3,47.0,75.33,33.85
2018,4,27,6,0,332.0,40.0,0.8,10.6,79.0,136.45,95.68
2018,4,27,6,15,344.0,40.0,0.85,10.9,98.0,159.31,120.01
2018,4,27,6,30,356.0,40.0,0.9,11.2,117.0,182.13,143.24
2018,4,27,6,45,182.0,38.5,0.95,11.45,78.5,123.32,98.82
2018,4,27,7,0,8.0,37.0,1.0,11.7,40.0,39.76,28.72
2018,4,27,7,15,262.0,70.0,1.0,11.95,177.0,219.6,182.3
2018,4,27,7,30,516.0,103.0,1.0,12.2,314.0,417.24,341.93
2018,4,27,7,45,388.0,133.0,1.05,12.4,303.5,392.7,320.34
2018,4,27,8,0,260.0,163.0,1.1,12.6,293.0,350.91,285.7
2018,4,27,8,15,202.5,206.0,1.15,12.8,313.5,361.16,292.01
2018,4,27,8,30,145.0,249.0,1.2,13.0,334.0,372.85,298.49
2018,4,27,8,45,185.5,270.0,1.25,13.15,387.5,431.67,343.72
2018,4,27,9,0,226.0,291.0,1.3,13.3,441.0,492.79,389.5
2018,4,27,9,15,179.5,305.0,1.35,13.45,428.5,474.7,373.4
2018,4,27,9,30,133.0,319.0,1.4,13.6,416.0,453.22,355.26
2018,4,27,9,45,168.0,341.5,1.4,13.75,470.0,511.13,398.49
2018,4,27,10,0,203.0,364.0,1.4,13.9,524.0,569.95,440.95
2018,4,27,10,15,318.5,351.0,1.45,13.95,613.0,675.52,519.19
2018,4,27,10,30,434.0,338.0,1.5,14.0,702.0,782.92,595.94
2018,4,27,10,45,411.0,359.5,1.5,14.1,711.0,786.45,595.39
2018,4,27,11,0,388.0,381.0,1.5,14.2,720.0,780.94,590.0
2018,4,27,11,15,336.5,404.5,1.55,14.2,702.0,754.99,570.48
2018,4,27,11,30,285.0,428.0,1.6,14.2,684.0,727.16,549.74
2018,4,27,11,45,264.0,438.5,1.6,14.25,677.0,714.17,539.87
2018,4,27,12,0,243.0,449.0,1.6,14.3,670.0,693.66,524.76
2018,4,27,12,15,254.5,442.0,1.65,14.3,673.0,698.4,528.95
2018,4,27,12,30,266.0,435.0,1.7,14.3,676.0,695.43,527.66
2018,4,27,12,45,314.0,413.0,1.75,14.25,695.0,709.65,539.91
2018,4,27,13,0,362.0,391.0,1.8,14.2,714.0,721.12,550.03
2018,4,27,13,15,332.0,398.0,1.8,14.15,690.0,689.94,527.26
2018,4,27,13,30,302.0,405.0,1.8,14.1,666.0,659.08,504.97
2018,4,27,13,45,396.0,354.0,1.85,14.0,686.5,673.42,519.23
2018,4,27,14,0,490.0,303.0,1.9,13.9,707.0,683.1,529.41
2018,4,27,14,15,647.5,230.0,1.9,13.8,743.0,709.57,552.4
2018,4,27,14,30,805.0,157.0,1.9,13.7,779.0,722.32,564.63
2018,4,27,14,45,796.0,152.0,1.9,13.6,743.0,675.92,530.38
2018,4,27,15,0,787.0,147.0,1.9,13.5,707.0,628.48,495.06
2018,4,27,15,15,756.5,148.0,1.9,13.5,660.5,572.23,451.85
2018,4,27,15,30,726.0,149.0,1.9,13.5,614.0,518.48,409.48
2018,4,27,15,45,716.5,140.5,1.95,13.2,571.0,467.49,368.8
2018,4,27,16,0,707.0,132.0,2.0,12.9,528.0,416.47,326.65
2018,4,27,16,15,687.5,124.0,2.0,12.7,480.0,362.45,280.65
2018,4,27,16,30,668.0,116.0,2.0,12.5,432.0,309.88,234.73
2018,4,27,16,45,637.5,108.0,2.05,12.3,382.0,256.17,187.62
2018,4,27,17,0,607.0,100.0,2.1,12.1,332.0,205.57,143.28
2018,4,27,17,15,549.5,93.5,2.1,11.8,279.5,155.8,102.49
2018,4,27,17,30,492.0,87.0,2.1,11.5,227.0,112.03,70.34
2018,4,27,17,45,425.0,75.5,2.05,11.2,179.0,70.24,45.78
2018,4,27,18,0,358.0,64.0,2.0,10.9,131.0,47.78,37.2
2018,4,27,18,15,270.5,50.5,1.95,10.7,92.0,38.69,28.48
2018,4,27,18,30,183.0,37.0,1.9,10.5,53.0,29.13,17.95
2018,4,27,18,45,99.5,21.0,1.9,10.3,29.0,20.64,0.0
2018,4,27,19,0,16.0,5.0,1.9,10.1,5.0,4.91,0.0
2018,4,27,19,15,8.0,2.5,1.9,10.1,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,9.7,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.9,3.0,2.95,0.0
2018,4,28,5,45,0.0,9.0,1.65,10.1,9.0,8.67,0.05
2018,4,28,6,0,0.0,15.0,1.7,10.3,15.0,14.46,6.43
2018,4,28,6,15,0.0,23.5,1.8,10.55,23.5,22.67,13.77
2018,4,28,6,30,0.0,32.0,1.9,10.8,32.0,30.89,21.04
2018,4,28,6,45,0.0,44.5,1.95,11.0,44.5,42.98,31.57
2018,4,28,7,0,0.0,57.0,2.0,11.2,57.0,55.08,41.96
2018,4,28,7,15,0.0,58.5,2.1,11.4,58.5,56.53,43.08
2018,4,28,7,30,0.0,60.0,2.2,11.6,60.0,57.98,44.15
2018,4,28,7,45,0.0,68.0,2.25,11.75,68.0,65.74,50.55
2018,4,28,8,0,0.0,76.0,2.3,11.9,76.0,73.5,56.87
2018,4,28,8,15,2.0,90.0,2.35,12.1,91.0,88.5,69.27
2018,4,28,8,30,4.0,104.0,2.4,12.3,106.0,103.91,81.87
2018,4,28,8,45,7.5,140.0,2.45,12.45,144.5,142.65,113.62
2018,4,28,9,0,11.0,176.0,2.5,12.6,183.0,181.87,145.22
2018,4,28,9,15,14.0,200.5,2.5,12.7,210.0,209.3,166.92
2018,4,28,9,30,17.0,225.0,2.5,12.8,237.0,236.88,188.54
2018,4,28,9,45,24.5,248.0,2.5,12.95,266.5,273.94,217.56
2018,4,28,10,0,32.0,271.0,2.5,13.1,296.0,304.92,241.47
2018,4,28,10,15,18.5,220.5,2.55,13.2,235.0,239.69,189.39
2018,4,28,10,30,5.0,170.0,2.6,13.3,174.0,170.84,134.01
2018,4,28,10,45,4.5,164.0,2.6,13.4,168.0,164.41,128.79
2018,4,28,11,0,4.0,158.0,2.6,13.5,162.0,157.98,123.46
2018,4,28,11,15,42.0,259.0,2.6,13.55,297.0,301.12,237.95
2018,4,28,11,30,80.0,360.0,2.6,13.6,432.0,441.38,345.52
2018,4,28,11,45,63.5,334.0,2.65,13.6,391.5,397.23,310.91
2018,4,28,12,0,47.0,308.0,2.7,13.6,351.0,353.36,277.07
2018,4,28,12,15,32.5,293.0,2.7,13.6,322.5,322.93,253.23
2018,4,28,12,30,18.0,278.0,2.7,13.6,294.0,288.63,226.2
2018,4,28,12,45,52.0,343.0,2.75,13.55,389.5,388.14,304.24
2018,4,28,13,0,86.0,408.0,2.8,13.5,485.0,481.34,375.25
2018,4,28,13,15,87.0,403.5,2.8,13.4,480.0,473.88,369.53
2018,4,28,13,30,88.0,399.0,2.8,13.3,475.0,466.09,364.1
2018,4,28,13,45,87.0,390.5,2.8,13.2,464.0,452.4,354.21
2018,4,28,14,0,86.0,382.0,2.8,13.1,453.0,438.57,344.21
2018,4,28,14,15,117.0,367.5,2.8,13.0,460.5,443.87,349.72
2018,4,28,14,30,148.0,353.0,2.8,12.9,468.0,444.83,351.7
2018,4,28,14,45,294.0,295.0,2.8,12.8,509.5,478.34,381.13
2018,4,28,15,0,440.0,237.0,2.8,12.7,551.0,498.64,399.1
2018,4,28,15,15,338.0,258.5,2.8,12.7,491.5,437.64,349.85
2018,4,28,15,30,236.0,280.0,2.8,12.7,432.0,386.28,308.44
2018,4,28,15,45,241.5,254.5,2.85,12.4,400.0,349.89,280.04
2018,4,28,16,0,247.0,229.0,2.9,12.1,368.0,314.07,251.26
2018,4,28,16,15,313.5,200.0,2.85,11.9,360.0,296.93,235.74
2018,4,28,16,30,380.0,171.0,2.8,11.7,352.0,270.37,211.02
2018,4,28,16,45,445.5,140.0,2.8,11.5,328.5,236.41,178.73
2018,4,28,17,0,511.0,109.0,2.8,11.3,305.0,195.43,139.52
2018,4,28,17,15,503.5,94.5,2.75,11.05,264.0,151.03,100.96
2018,4,28,17,30,496.0,80.0,2.7,10.8,223.0,107.4,66.32
2018,4,28,17,45,450.0,69.0,2.6,10.55,179.0,66.76,41.94
2018,4,28,18,0,404.0,58.0,2.5,10.3,135.0,43.39,33.4
2018,4,28,18,15,299.0,46.5,2.5,10.15,94.0,35.3,25.61
2018,4,28,18,30,194.0,35.0,2.5,10.0,53.0,27.33,16.83
2018,4,28,18,45,103.5,19.5,2.45,9.9,28.5,15.47,0.0
2018,4,28,19,0,13.0,4.0,2.4,9.8,4.0,3.93,0.0
2018,4,28,19,15,6.5,2.0,2.4,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,15,36.5,7.5,2.15,8.75,8.5,0.0,0.0
2018,4,29,5,30,73.0,15.0,2.2,9.0,17.0,25.62,0.0
2018,4,29,5,45,188.0,29.5,2.25,9.3,49.5,77.5,42.23
2018,4,29,6,0,303.0,44.0,2.3,9.6,82.0,134.85,96.91
2018,4,29,6,15,337.5,57.5,2.35,9.85,118.0,176.84,136.26
2018,4,29,6,30,372.0,71.0,2.4,10.1,154.0,222.56,178.25
2018,4,29,6,45,487.5,75.0,2.45,10.35,213.5,297.31,242.94
2018,4,29,7,0,603.0,79.0,2.5,10.6,273.0,382.18,315.11
2018,4,29,7,15,518.5,103.5,2.55,10.9,291.0,395.38,327.5
2018,4,29,7,30,434.0,128.0,2.6,11.2,309.0,396.79,328.98
2018,4,29,7,45,267.5,143.0,2.65,11.5,259.0,323.17,267.96
2018,4,29,8,0,101.0,158.0,2.7,11.8,209.0,234.11,192.17
2018,4,29,8,15,67.5,189.0,2.75,12.1,224.5,241.03,196.45
2018,4,29,8,30,34.0,220.0,2.8,12.4,240.0,251.21,202.76
2018,4,29,8,45,126.5,255.5,2.85,12.65,338.5,369.91,299.15
2018,4,29,9,0,219.0,291.0,2.9,12.9,437.0,487.46,391.29
2018,4,29,9,15,231.5,266.0,2.95,13.1,429.0,485.12,388.86
2018,4,29,9,30,244.0,241.0,3.0,13.3,421.0,474.74,381.14
2018,4,29,9,45,131.0,238.0,3.05,13.5,335.0,367.08,293.96
2018,4,29,10,0,18.0,235.0,3.1,13.7,249.0,248.07,195.97
2018,4,29,10,15,27.5,248.0,3.1,13.85,270.5,276.62,218.77
2018,4,29,10,30,37.0,261.0,3.1,14.0,292.0,299.08,236.25
2018,4,29,10,45,45.5,308.0,3.15,14.1,347.0,355.91,280.03
2018,4,29,11,0,54.0,355.0,3.2,14.2,402.0,412.64,322.97
2018,4,29,11,15,38.0,322.0,3.25,14.3,355.5,361.99,283.33
2018,4,29,11,30,22.0,289.0,3.3,14.4,309.0,311.63,243.93
2018,4,29,11,45,59.0,303.5,3.35,14.45,357.5,361.65,284.21
2018,4,29,12,0,96.0,318.0,3.4,14.5,406.0,417.17,327.81
2018,4,29,12,15,234.0,334.0,3.45,14.55,547.5,568.5,446.03
2018,4,29,12,30,372.0,350.0,3.5,14.6,689.0,714.28,555.47
2018,4,29,12,45,329.5,346.5,3.5,14.6,644.5,657.24,512.17
2018,4,29,13,0,287.0,343.0,3.5,14.6,600.0,605.87,473.76
2018,4,29,13,15,427.0,301.0,3.55,14.6,675.5,681.15,533.83
2018,4,29,13,30,567.0,259.0,3.6,14.6,751.0,744.53,583.46
2018,4,29,13,45,499.0,275.0,3.65,14.55,699.5,683.68,537.31
2018,4,29,14,0,431.0,291.0,3.7,14.5,648.0,626.12,493.72
2018,4,29,14,15,518.0,251.5,3.75,14.45,665.0,634.32,502.62
2018,4,29,14,30,605.0,212.0,3.8,14.4,682.0,635.4,505.37
2018,4,29,14,45,481.5,240.0,3.8,14.3,603.0,551.6,439.62
2018,4,29,15,0,358.0,268.0,3.8,14.2,524.0,477.36,380.74
2018,4,29,15,15,430.0,236.5,3.8,14.2,526.0,469.79,375.66
2018,4,29,15,30,502.0,205.0,3.8,14.2,528.0,454.92,363.66
2018,4,29,15,45,555.5,175.0,3.85,13.9,508.5,425.05,339.17
2018,4,29,16,0,609.0,145.0,3.9,13.6,489.0,389.23,308.5
2018,4,29,16,15,668.5,119.0,3.95,13.4,465.0,352.86,275.37
2018,4,29,16,30,728.0,93.0,4.0,13.2,441.0,309.82,234.89
2018,4,29,16,45,725.5,83.0,4.0,12.95,396.5,260.87,189.68
2018,4,29,17,0,723.0,73.0,4.0,12.7,352.0,209.45,142.47
2018,4,29,17,15,679.5,68.0,4.0,12.35,300.0,154.0,95.39
2018,4,29,17,30,636.0,63.0,4.0,12.0,248.0,105.83,58.84
2018,4,29,17,45,571.0,56.5,3.95,11.65,198.0,60.59,33.23
2018,4,29,18,0,506.0,50.0,3.9,11.3,148.0,35.83,26.51
2018,4,29,18,15,404.0,41.5,3.85,10.95,105.0,31.23,21.96
2018,4,29,18,30,302.0,33.0,3.8,10.6,62.0,26.41,16.26
2018,4,29,18,45,176.0,20.5,3.7,10.25,35.0,17.0,0.0
2018,4,29,19,0,50.0,8.0,3.6,9.9,8.0,7.86,0.0
2018,4,29,19,15,25.0,4.0,3.55,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,15,12.5,6.0,3.85,8.15,6.5,0.0,0.0
2018,4,30,5,30,25.0,12.0,3.9,8.3,13.0,15.58,0.0
2018,4,30,5,45,76.5,26.5,3.95,8.45,35.5,48.38,27.1
2018,4,30,6,0,128.0,41.0,4.0,8.6,58.0,82.14,59.43
2018,4,30,6,15,90.0,58.5,4.0,8.95,73.0,92.35,71.5
2018,4,30,6,30,52.0,76.0,4.0,9.3,88.0,97.76,78.09
2018,4,30,6,45,70.5,100.0,4.0,9.6,120.5,133.57,109.28
2018,4,30,7,0,89.0,124.0,4.0,9.9,153.0,175.93,145.61
2018,4,30,7,15,92.5,140.0,3.95,10.3,174.5,198.73,164.78
2018,4,30,7,30,96.0,156.0,3.9,10.7,196.0,221.78,183.73
2018,4,30,7,45,126.5,183.5,3.85,11.1,243.5,274.51,227.15
2018,4,30,8,0,157.0,211.0,3.8,11.5,291.0,329.67,271.66
2018,4,30,8,15,240.5,228.0,3.75,11.9,364.0,420.26,344.72
2018,4,30,8,30,324.0,245.0,3.7,12.3,437.0,510.09,415.32
2018,4,30,8,45,307.5,270.5,3.65,12.7,464.0,536.28,432.97
2018,4,30,9,0,291.0,296.0,3.6,13.1,491.0,560.26,448.86
2018,4,30,9,15,364.5,292.0,3.55,13.45,551.5,626.56,499.31
2018,4,30,9,30,438.0,288.0,3.5,13.8,612.0,704.34,556.72
2018,4,30,9,45,647.0,211.0,3.5,14.15,714.5,824.69,648.46
2018,4,30,10,0,856.0,134.0,3.5,14.5,817.0,945.35,731.2
2018,4,30,10,15,883.5,125.5,3.5,14.65,852.0,971.27,746.71
2018,4,30,10,30,911.0,117.0,3.5,14.8,887.0,1000.69,765.4
2018,4,30,10,45,915.5,118.5,3.55,15.0,908.5,1015.86,774.51
2018,4,30,11,0,920.0,120.0,3.6,15.2,930.0,1027.75,781.6
2018,4,30,11,15,922.0,120.5,3.65,15.25,943.5,1032.8,784.62
2018,4,30,11,30,924.0,121.0,3.7,15.3,957.0,1034.44,785.5
2018,4,30,11,45,924.5,121.5,3.7,15.35,963.0,1031.2,782.86
2018,4,30,12,0,925.0,122.0,3.7,15.4,969.0,1024.56,778.08
2018,4,30,12,15,923.5,123.0,3.8,15.4,967.5,1013.15,771.05
2018,4,30,12,30,922.0,124.0,3.9,15.4,966.0,998.48,761.87
2018,4,30,12,45,918.5,124.5,4.0,15.4,956.5,978.26,748.92
2018,4,30,13,0,915.0,125.0,4.1,15.4,947.0,955.02,733.9
2018,4,30,13,15,910.0,124.5,4.2,15.35,929.5,926.59,715.32
2018,4,30,13,30,905.0,124.0,4.3,15.3,912.0,895.48,694.86
2018,4,30,13,45,897.5,124.0,4.4,15.2,887.5,860.28,671.68
2018,4,30,14,0,890.0,124.0,4.5,15.1,863.0,822.88,646.64
2018,4,30,14,15,881.0,123.0,4.6,14.95,832.5,781.38,618.39
2018,4,30,14,30,872.0,122.0,4.7,14.8,802.0,738.19,588.49
2018,4,30,14,45,860.5,120.0,4.75,14.65,764.5,690.64,553.24
2018,4,30,15,0,849.0,118.0,4.8,14.5,727.0,641.91,515.61
2018,4,30,15,15,834.5,115.5,4.8,14.5,685.0,590.22,474.29
2018,4,30,15,30,820.0,113.0,4.8,14.5,643.0,538.3,431.77
2018,4,30,15,45,801.0,109.5,4.95,14.1,596.0,483.34,386.65
2018,4,30,16,0,782.0,106.0,5.1,13.7,549.0,429.13,340.66
2018,4,30,16,15,757.0,102.0,5.15,13.4,499.5,373.26,291.84
2018,4,30,16,30,732.0,98.0,5.2,13.1,450.0,316.75,241.52
2018,4,30,16,45,697.5,93.0,5.25,12.8,398.0,261.28,191.75
2018,4,30,17,0,663.0,88.0,5.3,12.5,346.0,209.26,145.26
2018,4,30,17,15,615.5,82.0,5.3,12.1,294.5,158.08,101.92
2018,4,30,17,30,568.0,76.0,5.3,11.7,243.0,112.24,67.05
2018,4,30,17,45,499.0,68.0,5.3,11.3,193.5,69.35,41.94
2018,4,30,18,0,430.0,60.0,5.3,10.9,144.0,44.86,34.65
2018,4,30,18,15,306.5,48.5,5.25,10.6,99.5,36.75,26.89
2018,4,30,18,30,183.0,37.0,5.2,10.3,55.0,28.83,18.48
2018,4,30,18,45,95.0,21.5,5.15,9.95,30.5,18.01,0.0
2018,4,30,19,0,7.0,6.0,5.1,9.6,6.0,5.9,0.0
2018,4,30,19,15,3.5,3.0,5.05,9.45,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,5,1,5,15,31.5,8.0,3.5,7.1,9.0,0.0,0.0
2018,5,1,5,30,63.0,16.0,3.5,7.6,18.0,25.43,0.0
2018,5,1,5,45,139.5,30.5,3.55,8.1,46.0,70.47,42.6
2018,5,1,6,0,216.0,45.0,3.6,8.6,74.0,114.27,83.76
2018,5,1,6,15,332.0,57.0,3.6,9.1,123.0,175.89,136.85
2018,5,1,6,30,448.0,69.0,3.6,9.6,172.0,251.58,202.72
2018,5,1,6,45,543.0,73.0,3.6,10.05,229.0,320.95,263.56
2018,5,1,7,0,638.0,77.0,3.6,10.5,286.0,399.26,330.73
2018,5,1,7,15,678.5,82.0,3.6,11.0,338.5,458.53,380.84
2018,5,1,7,30,719.0,87.0,3.6,11.5,391.0,520.56,431.58
2018,5,1,7,45,748.5,91.0,3.6,12.0,442.5,575.28,474.99
2018,5,1,8,0,778.0,95.0,3.6,12.5,494.0,632.8,519.19
2018,5,1,8,15,800.0,98.5,3.6,12.9,543.5,685.09,557.63
2018,5,1,8,30,822.0,102.0,3.6,13.3,593.0,737.08,593.89
2018,5,1,8,45,839.0,104.5,3.6,13.65,638.5,783.43,625.43
2018,5,1,9,0,856.0,107.0,3.6,14.0,684.0,828.52,655.58
2018,5,1,9,15,870.5,108.5,3.55,14.35,725.5,864.03,678.17
2018,5,1,9,30,885.0,110.0,3.5,14.7,767.0,902.26,702.46
2018,5,1,9,45,897.0,110.5,3.45,15.0,802.5,935.01,722.71
2018,5,1,10,0,909.0,111.0,3.4,15.3,838.0,965.27,741.1
2018,5,1,10,15,915.0,112.5,3.35,15.55,866.5,988.24,754.5
2018,5,1,10,30,921.0,114.0,3.3,15.8,895.0,1008.15,765.83
2018,5,1,10,45,924.5,116.0,3.25,16.05,916.5,1022.97,773.75
2018,5,1,11,0,928.0,118.0,3.2,16.3,938.0,1034.46,779.52
2018,5,1,11,15,931.0,118.5,3.2,16.4,952.0,1040.49,782.62
2018,5,1,11,30,934.0,119.0,3.2,16.5,966.0,1043.1,783.61
2018,5,1,11,45,935.5,119.5,3.25,16.65,972.5,1040.79,781.75
2018,5,1,12,0,937.0,120.0,3.3,16.8,979.0,1035.03,777.76
2018,5,1,12,15,938.5,118.0,3.3,16.85,977.5,1023.32,769.79
2018,5,1,12,30,940.0,116.0,3.3,16.9,976.0,1008.26,759.71
2018,5,1,12,45,940.0,114.5,3.35,16.95,967.5,988.99,747.29
2018,5,1,13,0,940.0,113.0,3.4,17.0,959.0,966.53,732.75
2018,5,1,13,15,936.5,112.0,3.5,16.95,942.0,938.37,714.91
2018,5,1,13,30,933.0,111.0,3.6,16.9,925.0,907.38,695.02
2018,5,1,13,45,927.0,110.0,3.65,16.85,900.5,871.66,671.35
2018,5,1,14,0,921.0,109.0,3.7,16.8,876.0,833.56,645.84
2018,5,1,14,15,913.5,107.5,3.8,16.7,845.0,791.67,617.7
2018,5,1,14,30,906.0,106.0,3.9,16.6,814.0,747.89,587.83
2018,5,1,14,45,895.5,104.5,3.95,16.45,777.0,700.45,554.07
2018,5,1,15,0,885.0,103.0,4.0,16.3,740.0,651.81,517.15
2018,5,1,15,15,871.5,100.5,4.0,16.3,697.5,599.54,476.09
2018,5,1,15,30,858.0,98.0,4.0,16.3,655.0,546.84,433.61
2018,5,1,15,45,840.0,95.5,4.15,15.8,608.0,489.77,387.59
2018,5,1,16,0,822.0,93.0,4.3,15.3,561.0,435.0,341.89
2018,5,1,16,15,797.5,90.0,4.3,14.9,510.5,378.19,292.78
2018,5,1,16,30,773.0,87.0,4.3,14.5,460.0,323.17,243.99
2018,5,1,16,45,740.0,83.0,4.35,14.1,408.0,267.06,193.95
2018,5,1,17,0,707.0,79.0,4.4,13.7,356.0,211.48,144.62
2018,5,1,17,15,660.0,74.5,4.35,13.2,303.5,159.24,100.42
2018,5,1,17,30,613.0,70.0,4.3,12.7,251.0,112.21,64.67
2018,5,1,17,45,544.5,63.5,4.25,12.25,201.0,68.0,39.0
2018,5,1,18,0,476.0,57.0,4.2,11.8,151.0,41.82,31.84
2018,5,1,18,15,371.0,47.0,4.1,11.35,107.5,36.11,26.3
2018,5,1,18,30,266.0,37.0,4.0,10.9,64.0,28.76,18.58
2018,5,1,18,45,151.5,23.0,3.9,10.5,36.5,18.27,0.0
2018,5,1,19,0,37.0,9.0,3.8,10.1,9.0,8.85,0.0
2018,5,1,19,15,18.5,4.5,3.75,10.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,5,15,62.0,9.0,1.2,8.65,11.5,8.85,0.0
2018,5,2,5,30,124.0,18.0,1.2,9.2,23.0,37.1,0.0
2018,5,2,5,45,247.5,30.5,1.25,9.75,58.5,93.97,57.58
2018,5,2,6,0,371.0,43.0,1.3,10.3,94.0,154.21,111.48
2018,5,2,6,15,453.5,52.5,1.25,10.75,140.5,211.91,162.57
2018,5,2,6,30,536.0,62.0,1.2,11.2,187.0,278.2,220.52
2018,5,2,6,45,589.5,69.0,1.15,11.6,238.0,337.64,272.2
2018,5,2,7,0,643.0,76.0,1.1,12.0,289.0,401.85,325.96
2018,5,2,7,15,680.5,81.5,1.05,12.5,341.0,460.36,373.16
2018,5,2,7,30,718.0,87.0,1.0,13.0,393.0,521.33,420.33
2018,5,2,7,45,745.0,91.5,0.95,13.45,443.5,575.01,460.25
2018,5,2,8,0,772.0,96.0,0.9,13.9,494.0,631.24,500.46
2018,5,2,8,15,791.0,100.5,0.85,14.25,542.5,682.22,534.93
2018,5,2,8,30,810.0,105.0,0.8,14.6,591.0,732.68,566.98
2018,5,2,8,45,823.5,109.5,0.8,15.0,635.5,778.0,595.26
2018,5,2,9,0,837.0,114.0,0.8,15.4,680.0,821.84,622.05
2018,5,2,9,15,848.0,117.0,0.8,15.65,719.5,860.2,645.09
2018,5,2,9,30,859.0,120.0,0.8,15.9,759.0,896.48,666.52
2018,5,2,9,45,866.5,124.0,0.8,16.15,794.0,922.99,681.4
2018,5,2,10,0,874.0,128.0,0.8,16.4,829.0,952.04,697.98
2018,5,2,10,15,880.0,130.0,0.85,16.6,857.0,974.78,711.55
2018,5,2,10,30,886.0,132.0,0.9,16.8,885.0,994.57,723.37
2018,5,2,10,45,890.0,133.5,0.95,16.95,906.0,1008.82,731.94
2018,5,2,11,0,894.0,135.0,1.0,17.1,927.0,1019.87,738.66
2018,5,2,11,15,896.0,136.5,1.05,17.2,940.5,1025.69,742.39
2018,5,2,11,30,898.0,138.0,1.1,17.3,954.0,1028.2,744.21
2018,5,2,11,45,898.5,138.5,1.15,17.4,959.5,1024.9,742.53
2018,5,2,12,0,899.0,139.0,1.2,17.5,965.0,1018.31,738.94
2018,5,2,12,15,905.0,134.0,1.25,17.5,965.0,1008.22,733.52
2018,5,2,12,30,911.0,129.0,1.3,17.5,965.0,994.8,726.07
2018,5,2,12,45,918.0,123.0,1.4,17.55,958.0,977.99,717.17
2018,5,2,13,0,925.0,117.0,1.5,17.6,951.0,957.82,706.03
2018,5,2,13,15,921.0,115.5,1.5,17.55,933.5,929.08,688.06
2018,5,2,13,30,917.0,114.0,1.5,17.5,916.0,897.61,668.31
2018,5,2,13,45,910.5,113.0,1.55,17.45,891.5,861.97,646.28
2018,5,2,14,0,904.0,112.0,1.6,17.4,867.0,824.05,622.45
2018,5,2,14,15,895.5,111.5,1.65,17.25,836.5,783.01,596.38
2018,5,2,14,30,887.0,111.0,1.7,17.1,806.0,740.21,568.68
2018,5,2,14,45,876.0,108.5,1.75,16.95,768.5,692.28,536.04
2018,5,2,15,0,865.0,106.0,1.8,16.8,731.0,643.25,500.5
2018,5,2,15,15,851.5,104.0,1.8,16.8,689.0,592.4,461.93
2018,5,2,15,30,838.0,102.0,1.8,16.8,647.0,539.47,420.74
2018,5,2,15,45,820.0,99.5,1.9,16.25,601.0,485.13,378.36
2018,5,2,16,0,802.0,97.0,2.0,15.7,555.0,431.41,334.78
2018,5,2,16,15,779.5,93.0,1.95,15.35,505.5,375.47,287.42
2018,5,2,16,30,757.0,89.0,1.9,15.0,456.0,321.15,240.16
2018,5,2,16,45,727.5,84.0,1.9,14.65,405.0,265.91,191.67
2018,5,2,17,0,698.0,79.0,1.9,14.3,354.0,210.84,143.38
2018,5,2,17,15,646.0,73.5,1.8,13.9,299.5,157.43,98.86
2018,5,2,17,30,594.0,68.0,1.7,13.5,245.0,109.79,62.9
2018,5,2,17,45,544.0,61.0,1.65,13.05,199.0,66.86,37.38
2018,5,2,18,0,494.0,54.0,1.6,12.6,153.0,38.87,29.16
2018,5,2,18,15,379.5,43.0,1.55,12.2,106.5,32.06,22.71
2018,5,2,18,30,265.0,32.0,1.5,11.8,60.0,24.77,15.33
2018,5,2,18,45,160.5,20.5,1.45,11.4,35.0,16.08,0.0
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,8.85,0.0
2018,5,2,19,15,28.0,4.5,1.45,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,15.5,4.0,1.45,8.6,4.5,5.61,0.0
2018,5,3,5,30,31.0,8.0,1.5,9.0,9.0,13.89,0.0
2018,5,3,5,45,15.5,10.0,1.55,9.45,10.5,13.71,4.57
2018,5,3,6,0,0.0,12.0,1.6,9.9,12.0,11.57,4.15
2018,5,3,6,15,0.0,18.5,1.65,10.25,18.5,17.84,9.73
2018,5,3,6,30,0.0,25.0,1.7,10.6,25.0,24.12,15.28
2018,5,3,6,45,0.0,47.5,1.7,10.95,47.5,45.88,34.11
2018,5,3,7,0,0.0,70.0,1.7,11.3,70.0,67.82,52.84
2018,5,3,7,15,0.0,93.0,1.7,11.6,93.0,90.83,72.17
2018,5,3,7,30,0.0,116.0,1.7,11.9,116.0,113.9,91.2
2018,5,3,7,45,1.0,135.0,1.65,12.25,135.5,133.51,107.04
2018,5,3,8,0,2.0,154.0,1.6,12.6,155.0,153.2,122.7
2018,5,3,8,15,16.5,191.5,1.6,12.85,201.5,201.73,162.0
2018,5,3,8,30,31.0,229.0,1.6,13.1,248.0,258.36,206.87
2018,5,3,8,45,66.5,268.5,1.6,13.35,312.5,329.12,262.47
2018,5,3,9,0,102.0,308.0,1.6,13.6,377.0,402.2,318.38
2018,5,3,9,15,217.5,309.0,1.6,13.8,468.0,512.04,403.29
2018,5,3,9,30,333.0,310.0,1.6,14.0,559.0,628.57,489.82
2018,5,3,9,45,410.5,297.5,1.6,14.2,618.5,701.03,541.55
2018,5,3,10,0,488.0,285.0,1.6,14.4,678.0,767.82,588.7
2018,5,3,10,15,628.0,238.0,1.65,14.55,761.5,861.23,655.83
2018,5,3,10,30,768.0,191.0,1.7,14.7,845.0,954.27,717.51
2018,5,3,10,45,847.0,155.0,1.7,14.85,893.0,996.57,743.16
2018,5,3,11,0,926.0,119.0,1.7,15.0,941.0,1035.41,766.91
2018,5,3,11,15,928.5,119.5,1.7,15.05,954.5,1040.89,769.29
2018,5,3,11,30,931.0,120.0,1.7,15.1,968.0,1042.95,770.02
2018,5,3,11,45,892.0,141.0,1.75,15.2,958.0,1021.87,756.54
2018,5,3,12,0,853.0,162.0,1.8,15.3,948.0,1003.26,744.95
2018,5,3,12,15,796.5,192.5,1.8,15.25,925.5,969.05,722.8
2018,5,3,12,30,740.0,223.0,1.8,15.2,903.0,936.32,701.71
2018,5,3,12,45,678.5,257.5,1.85,15.2,876.5,898.13,676.92
2018,5,3,13,0,617.0,292.0,1.9,15.2,850.0,859.05,649.41
2018,5,3,13,15,577.5,309.0,1.9,15.15,823.5,822.76,624.02
2018,5,3,13,30,538.0,326.0,1.9,15.1,797.0,786.57,598.42
2018,5,3,13,45,560.5,305.0,1.9,15.1,784.5,764.94,584.67
2018,5,3,14,0,583.0,284.0,1.9,15.1,772.0,740.41,568.53
2018,5,3,14,15,570.0,274.5,1.95,15.0,737.5,697.25,538.65
2018,5,3,14,30,557.0,265.0,2.0,14.9,703.0,653.69,508.02
2018,5,3,14,45,577.0,241.0,2.0,14.8,676.0,618.3,483.12
2018,5,3,15,0,597.0,217.0,2.0,14.7,649.0,580.55,455.7
2018,5,3,15,15,685.0,172.0,2.0,14.7,640.5,559.0,440.16
2018,5,3,15,30,773.0,127.0,2.0,14.7,632.0,529.86,417.43
2018,5,3,15,45,589.0,163.0,2.1,14.45,531.5,433.06,341.49
2018,5,3,16,0,405.0,199.0,2.2,14.2,431.0,354.49,279.39
2018,5,3,16,15,294.5,198.5,2.3,14.0,359.5,290.79,228.82
2018,5,3,16,30,184.0,198.0,2.4,13.8,288.0,239.06,188.24
2018,5,3,16,45,315.0,157.5,2.5,13.55,291.0,223.55,171.16
2018,5,3,17,0,446.0,117.0,2.6,13.3,294.0,193.19,139.51
2018,5,3,17,15,510.5,95.5,2.65,12.9,270.5,157.45,105.39
2018,5,3,17,30,575.0,74.0,2.7,12.5,247.0,114.36,67.73
2018,5,3,17,45,506.5,66.0,2.75,12.1,197.0,70.79,41.41
2018,5,3,18,0,438.0,58.0,2.8,11.7,147.0,42.3,32.34
2018,5,3,18,15,352.5,48.0,2.8,11.4,106.5,36.63,26.84
2018,5,3,18,30,267.0,38.0,2.8,11.1,66.0,29.42,19.43
2018,5,3,18,45,158.0,23.5,2.8,10.75,38.0,18.55,1.09
2018,5,3,19,0,49.0,9.0,2.8,10.4,10.0,8.85,0.0
2018,5,3,19,15,24.5,4.5,2.75,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
