Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,4,5,15,48.0,9.5,2.1,8.4,12.0,14.62,0.0
2018,5,4,5,30,96.0,19.0,2.2,8.9,24.0,38.71,0.0
2018,5,4,5,45,201.5,32.0,2.25,9.4,56.5,86.36,55.53
2018,5,4,6,0,307.0,45.0,2.3,9.9,89.0,139.86,102.64
2018,5,4,6,15,343.0,60.0,2.1,10.4,127.5,184.73,143.71
2018,5,4,6,30,379.0,75.0,1.9,10.9,166.0,233.33,187.3
2018,5,4,6,45,467.5,81.0,1.75,11.35,220.5,300.24,244.6
2018,5,4,7,0,556.0,87.0,1.6,11.8,275.0,374.31,306.31
2018,5,4,7,15,414.0,125.0,1.45,12.35,277.5,365.56,299.18
2018,5,4,7,30,272.0,163.0,1.3,12.9,280.0,338.08,275.66
2018,5,4,7,45,381.5,163.5,1.15,13.4,350.0,426.45,345.54
2018,5,4,8,0,491.0,164.0,1.0,13.9,420.0,517.57,414.18
2018,5,4,8,15,558.5,161.5,1.1,14.35,479.0,583.59,463.17
2018,5,4,8,30,626.0,159.0,1.2,14.8,538.0,657.48,516.86
2018,5,4,8,45,626.0,174.0,1.25,15.3,577.0,696.63,542.61
2018,5,4,9,0,626.0,189.0,1.3,15.8,616.0,733.81,566.82
2018,5,4,9,15,632.0,202.0,1.4,16.1,654.5,771.96,592.4
2018,5,4,9,30,638.0,215.0,1.5,16.4,693.0,808.29,616.39
2018,5,4,9,45,594.0,248.0,1.6,16.75,709.0,817.83,620.34
2018,5,4,10,0,550.0,281.0,1.7,17.1,725.0,821.64,620.66
2018,5,4,10,15,536.0,302.0,1.7,17.35,747.0,839.41,630.59
2018,5,4,10,30,522.0,323.0,1.7,17.6,769.0,854.49,638.51
2018,5,4,10,45,535.5,329.0,1.65,17.9,796.0,878.14,652.46
2018,5,4,11,0,549.0,335.0,1.6,18.2,823.0,899.85,664.87
2018,5,4,11,15,566.5,333.5,1.55,18.4,844.0,915.65,673.86
2018,5,4,11,30,584.0,332.0,1.5,18.6,865.0,929.24,681.43
2018,5,4,11,45,599.0,326.5,1.45,18.8,876.5,933.89,683.28
2018,5,4,12,0,614.0,321.0,1.4,19.0,888.0,936.06,683.66
2018,5,4,12,15,636.5,306.5,1.45,19.1,893.5,933.98,683.45
2018,5,4,12,30,659.0,292.0,1.5,19.2,899.0,929.1,681.48
2018,5,4,12,45,688.5,270.5,1.55,19.25,899.0,920.76,677.74
2018,5,4,13,0,718.0,249.0,1.6,19.3,899.0,908.93,671.52
2018,5,4,13,15,661.0,273.5,1.7,19.2,864.0,862.24,640.84
2018,5,4,13,30,604.0,298.0,1.8,19.1,829.0,815.99,610.0
2018,5,4,13,45,651.0,263.5,1.95,19.0,821.5,799.86,602.71
2018,5,4,14,0,698.0,229.0,2.1,18.9,814.0,778.93,591.4
2018,5,4,14,15,748.0,193.5,2.15,18.7,800.0,754.16,576.5
2018,5,4,14,30,798.0,158.0,2.2,18.5,786.0,724.23,557.42
2018,5,4,14,45,809.5,142.0,2.3,18.25,754.0,681.49,528.01
2018,5,4,15,0,821.0,126.0,2.4,18.0,722.0,636.01,495.66
2018,5,4,15,15,827.5,117.0,2.4,18.0,688.0,591.66,461.89
2018,5,4,15,30,834.0,108.0,2.4,18.0,654.0,545.18,425.43
2018,5,4,15,45,826.5,101.5,2.5,17.4,610.5,492.35,384.08
2018,5,4,16,0,819.0,95.0,2.6,16.8,567.0,439.1,340.74
2018,5,4,16,15,800.0,91.0,2.65,16.45,518.5,383.64,293.76
2018,5,4,16,30,781.0,87.0,2.7,16.1,470.0,329.39,246.43
2018,5,4,16,45,752.5,82.0,2.7,15.7,418.0,273.13,196.89
2018,5,4,17,0,724.0,77.0,2.7,15.3,366.0,219.61,149.61
2018,5,4,17,15,668.0,73.0,2.7,14.85,310.5,162.79,102.25
2018,5,4,17,30,612.0,69.0,2.7,14.4,255.0,114.74,65.86
2018,5,4,17,45,531.0,61.5,2.65,13.9,201.0,68.89,38.38
2018,5,4,18,0,450.0,54.0,2.6,13.4,147.0,38.47,28.72
2018,5,4,18,15,376.5,45.0,2.55,12.95,108.0,33.56,24.0
2018,5,4,18,30,303.0,36.0,2.5,12.5,69.0,28.36,18.53
2018,5,4,18,45,180.5,23.0,2.45,12.0,40.0,18.06,2.56
2018,5,4,19,0,58.0,10.0,2.4,11.5,11.0,9.83,0.0
2018,5,4,19,15,29.0,5.0,2.4,11.35,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.0,2.15,9.6,6.0,6.4,0.0
2018,5,5,5,30,9.0,12.0,2.2,9.8,12.0,13.14,0.0
2018,5,5,5,45,4.5,21.5,2.2,9.95,21.5,21.73,11.62
2018,5,5,6,0,0.0,31.0,2.2,10.1,31.0,29.93,19.74
2018,5,5,6,15,1.5,48.0,2.15,10.25,48.5,47.19,34.92
2018,5,5,6,30,3.0,65.0,2.1,10.4,66.0,64.83,50.33
2018,5,5,6,45,104.0,96.5,2.05,10.6,132.0,148.32,121.34
2018,5,5,7,0,205.0,128.0,2.0,10.8,198.0,241.85,200.01
2018,5,5,7,15,296.5,138.5,2.0,11.05,258.0,311.91,258.32
2018,5,5,7,30,388.0,149.0,2.0,11.3,318.0,397.26,327.77
2018,5,5,7,45,311.5,181.0,1.95,11.5,327.0,395.07,324.21
2018,5,5,8,0,235.0,213.0,1.9,11.7,336.0,391.85,319.41
2018,5,5,8,15,329.0,217.5,1.9,12.0,407.5,473.23,383.9
2018,5,5,8,30,423.0,222.0,1.9,12.3,479.0,569.31,457.13
2018,5,5,8,45,315.0,245.0,1.85,12.6,444.5,515.89,412.43
2018,5,5,9,0,207.0,268.0,1.8,12.9,410.0,453.53,361.4
2018,5,5,9,15,191.0,301.5,1.75,13.1,438.5,481.46,380.9
2018,5,5,9,30,175.0,335.0,1.7,13.3,467.0,507.69,398.21
2018,5,5,9,45,115.5,330.5,1.65,13.5,419.0,451.95,353.53
2018,5,5,10,0,56.0,326.0,1.6,13.7,371.0,384.76,300.32
2018,5,5,10,15,82.5,359.0,1.7,13.8,428.0,444.82,346.41
2018,5,5,10,30,109.0,392.0,1.8,13.9,485.0,513.8,397.48
2018,5,5,10,45,207.5,392.5,1.85,14.0,575.5,610.01,470.16
2018,5,5,11,0,306.0,393.0,1.9,14.1,666.0,715.11,546.79
2018,5,5,11,15,382.0,386.5,2.05,14.1,732.5,782.34,595.8
2018,5,5,11,30,458.0,380.0,2.2,14.1,799.0,854.63,647.86
2018,5,5,11,45,340.5,416.0,2.35,14.1,728.5,766.47,583.39
2018,5,5,12,0,223.0,452.0,2.5,14.1,658.0,677.82,518.2
2018,5,5,12,15,183.5,450.5,2.55,14.15,620.0,633.5,485.91
2018,5,5,12,30,144.0,449.0,2.6,14.2,582.0,589.45,453.11
2018,5,5,12,45,141.5,447.5,2.65,14.25,577.0,580.51,446.96
2018,5,5,13,0,139.0,446.0,2.7,14.3,572.0,571.1,440.27
2018,5,5,13,15,199.5,424.0,2.75,14.4,601.5,596.72,461.44
2018,5,5,13,30,260.0,402.0,2.8,14.5,631.0,621.3,481.37
2018,5,5,13,45,280.5,390.5,2.8,14.55,631.5,615.89,478.02
2018,5,5,14,0,301.0,379.0,2.8,14.6,632.0,608.44,473.29
2018,5,5,14,15,250.0,378.0,2.8,14.65,583.0,554.98,432.8
2018,5,5,14,30,199.0,377.0,2.8,14.7,534.0,504.35,394.28
2018,5,5,14,45,328.0,323.5,2.8,14.7,568.5,529.69,416.78
2018,5,5,15,0,457.0,270.0,2.8,14.7,603.0,543.22,429.02
2018,5,5,15,15,476.5,246.0,2.8,14.7,575.5,508.34,402.32
2018,5,5,15,30,496.0,222.0,2.8,14.7,548.0,470.98,373.2
2018,5,5,15,45,528.5,195.0,2.8,14.5,520.0,434.67,344.23
2018,5,5,16,0,561.0,168.0,2.8,14.3,492.0,394.61,311.02
2018,5,5,16,15,665.0,128.5,2.8,14.05,479.5,366.14,284.68
2018,5,5,16,30,769.0,89.0,2.8,13.8,467.0,328.59,248.49
2018,5,5,16,45,738.0,85.0,2.85,13.55,415.5,273.25,199.28
2018,5,5,17,0,707.0,81.0,2.9,13.3,364.0,218.17,150.42
2018,5,5,17,15,661.5,75.5,2.9,12.9,311.5,165.17,105.38
2018,5,5,17,30,616.0,70.0,2.9,12.5,259.0,117.2,68.13
2018,5,5,17,45,547.0,63.5,2.9,12.1,208.0,72.46,40.8
2018,5,5,18,0,478.0,57.0,2.9,11.7,157.0,41.01,31.21
2018,5,5,18,15,386.5,48.0,2.8,11.3,114.5,36.22,26.56
2018,5,5,18,30,295.0,39.0,2.7,10.9,72.0,30.08,20.25
2018,5,5,18,45,176.5,25.0,2.65,10.5,42.0,19.68,4.82
2018,5,5,19,0,58.0,11.0,2.6,10.1,12.0,10.81,0.0
2018,5,5,19,15,29.0,5.5,2.6,9.95,6.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,6,5,15,72.5,10.5,2.6,9.2,14.5,18.59,0.0
2018,5,6,5,30,145.0,21.0,2.7,9.4,29.0,50.0,0.24
2018,5,6,5,45,236.5,33.0,2.75,9.65,61.5,95.71,63.05
2018,5,6,6,0,328.0,45.0,2.8,9.9,94.0,147.78,109.23
2018,5,6,6,15,413.5,55.5,2.8,10.2,141.5,205.77,160.6
2018,5,6,6,30,499.0,66.0,2.8,10.5,189.0,272.69,219.63
2018,5,6,6,45,481.0,81.0,2.75,10.8,222.0,307.89,252.5
2018,5,6,7,0,463.0,96.0,2.7,11.1,255.0,338.08,279.69
2018,5,6,7,15,424.5,122.0,2.7,11.5,286.0,369.2,305.81
2018,5,6,7,30,386.0,148.0,2.7,11.9,317.0,395.55,326.69
2018,5,6,7,45,532.0,134.5,2.7,12.3,397.5,490.87,403.97
2018,5,6,8,0,678.0,121.0,2.7,12.7,478.0,602.06,490.92
2018,5,6,8,15,770.5,104.0,2.75,13.1,546.0,676.11,546.64
2018,5,6,8,30,863.0,87.0,2.8,13.5,614.0,753.54,601.35
2018,5,6,8,45,877.5,89.5,2.8,13.9,659.0,799.03,631.27
2018,5,6,9,0,892.0,92.0,2.8,14.3,704.0,843.01,659.87
2018,5,6,9,15,902.5,94.0,2.85,14.6,744.0,881.26,684.63
2018,5,6,9,30,913.0,96.0,2.9,14.9,784.0,917.27,707.66
2018,5,6,9,45,921.0,97.5,2.95,15.2,818.5,948.03,726.92
2018,5,6,10,0,929.0,99.0,3.0,15.5,853.0,976.05,744.26
2018,5,6,10,15,903.0,118.0,3.1,15.65,871.5,987.54,751.19
2018,5,6,10,30,877.0,137.0,3.2,15.8,890.0,994.57,755.35
2018,5,6,10,45,845.5,161.0,3.25,15.95,901.0,1003.68,760.67
2018,5,6,11,0,814.0,185.0,3.3,16.1,912.0,1002.63,759.2
2018,5,6,11,15,822.0,183.5,3.35,16.15,927.5,1010.59,764.35
2018,5,6,11,30,830.0,182.0,3.4,16.2,943.0,1015.48,767.45
2018,5,6,11,45,840.0,177.0,3.5,16.25,951.5,1015.62,767.87
2018,5,6,12,0,850.0,172.0,3.6,16.3,960.0,1012.57,766.26
2018,5,6,12,15,675.5,274.0,3.6,16.25,899.5,940.17,716.3
2018,5,6,12,30,501.0,376.0,3.6,16.2,839.0,863.77,657.78
2018,5,6,12,45,394.5,403.0,3.6,16.15,765.5,775.62,593.55
2018,5,6,13,0,288.0,430.0,3.6,16.1,692.0,694.32,532.95
2018,5,6,13,15,308.5,419.5,3.55,16.0,695.5,691.79,532.5
2018,5,6,13,30,329.0,409.0,3.5,15.9,699.0,687.3,530.12
2018,5,6,13,45,271.5,409.0,3.45,15.8,644.0,626.52,484.72
2018,5,6,14,0,214.0,409.0,3.4,15.7,589.0,567.27,440.27
2018,5,6,14,15,256.5,385.0,3.35,15.5,593.5,566.68,441.86
2018,5,6,14,30,299.0,361.0,3.3,15.3,598.0,561.14,439.25
2018,5,6,14,45,353.5,327.0,3.25,15.1,594.5,550.4,432.84
2018,5,6,15,0,408.0,293.0,3.2,14.9,591.0,534.28,421.91
2018,5,6,15,15,317.0,290.0,3.2,14.9,513.5,457.38,362.0
2018,5,6,15,30,226.0,287.0,3.2,14.9,436.0,389.51,308.7
2018,5,6,15,45,256.5,263.0,3.2,14.45,421.0,367.06,291.72
2018,5,6,16,0,287.0,239.0,3.2,14.0,406.0,342.84,272.32
2018,5,6,16,15,265.5,221.0,3.2,13.75,365.0,300.93,238.25
2018,5,6,16,30,244.0,203.0,3.2,13.5,324.0,261.18,205.58
2018,5,6,16,45,182.0,178.0,3.15,13.3,262.5,209.69,164.21
2018,5,6,17,0,120.0,153.0,3.1,13.1,201.0,162.58,126.91
2018,5,6,17,15,188.5,126.5,3.1,12.85,190.0,138.84,104.02
2018,5,6,17,30,257.0,100.0,3.1,12.6,179.0,111.12,78.21
2018,5,6,17,45,260.0,85.0,3.05,12.3,152.5,82.24,57.12
2018,5,6,18,0,263.0,70.0,3.0,12.0,126.0,51.46,40.53
2018,5,6,18,15,199.0,55.5,2.95,11.75,91.0,44.81,34.14
2018,5,6,18,30,135.0,41.0,2.9,11.5,56.0,33.61,23.32
2018,5,6,18,45,81.5,25.5,2.85,11.25,33.5,21.28,6.91
2018,5,6,19,0,28.0,10.0,2.8,11.0,11.0,9.83,0.0
2018,5,6,19,15,14.0,5.0,2.75,10.9,5.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,7,5,15,85.0,11.5,3.3,9.75,16.5,21.17,0.0
2018,5,7,5,30,170.0,23.0,3.3,10.1,33.0,57.02,8.08
2018,5,7,5,45,294.0,34.5,3.3,10.45,71.5,111.04,73.68
2018,5,7,6,0,418.0,46.0,3.3,10.8,110.0,174.4,128.64
2018,5,7,6,15,497.5,53.5,3.25,11.25,157.5,232.28,180.6
2018,5,7,6,30,577.0,61.0,3.2,11.7,205.0,298.26,239.15
2018,5,7,6,45,629.5,66.5,3.1,12.15,256.5,358.0,291.83
2018,5,7,7,0,682.0,72.0,3.0,12.6,308.0,422.33,346.62
2018,5,7,7,15,718.0,76.5,2.95,13.2,360.5,479.48,393.82
2018,5,7,7,30,754.0,81.0,2.9,13.8,413.0,540.32,442.19
2018,5,7,7,45,780.0,84.5,2.85,14.45,464.0,595.59,484.43
2018,5,7,8,0,806.0,88.0,2.8,15.1,515.0,651.45,525.67
2018,5,7,8,15,824.5,92.0,2.8,15.65,563.5,702.77,561.06
2018,5,7,8,30,843.0,96.0,2.8,16.2,612.0,753.44,594.95
2018,5,7,8,45,857.0,98.5,2.75,16.75,656.5,793.71,620.38
2018,5,7,9,0,871.0,101.0,2.7,17.3,701.0,836.51,647.19
2018,5,7,9,15,838.5,123.0,2.7,17.65,727.5,863.67,663.48
2018,5,7,9,30,806.0,145.0,2.7,18.0,754.0,881.31,673.22
2018,5,7,9,45,847.0,132.5,2.7,18.35,798.0,924.51,700.55
2018,5,7,10,0,888.0,120.0,2.7,18.7,842.0,961.18,722.89
2018,5,7,10,15,910.5,112.5,2.7,18.85,875.0,989.66,740.17
2018,5,7,10,30,933.0,105.0,2.7,19.0,908.0,1015.68,755.84
2018,5,7,10,45,926.0,113.0,2.75,19.15,926.0,1026.58,762.06
2018,5,7,11,0,919.0,121.0,2.8,19.3,944.0,1033.87,766.16
2018,5,7,11,15,916.0,125.0,2.8,19.3,956.0,1037.42,767.9
2018,5,7,11,30,913.0,129.0,2.8,19.3,968.0,1037.55,767.56
2018,5,7,11,45,931.5,118.5,2.8,19.35,979.0,1040.63,769.18
2018,5,7,12,0,950.0,108.0,2.8,19.4,990.0,1040.2,768.58
2018,5,7,12,15,950.0,107.0,2.8,19.4,988.0,1027.98,760.55
2018,5,7,12,30,950.0,106.0,2.8,19.4,986.0,1012.41,750.53
2018,5,7,12,45,948.5,105.5,2.8,19.45,977.0,992.68,737.71
2018,5,7,13,0,947.0,105.0,2.8,19.5,968.0,969.81,722.88
2018,5,7,13,15,943.5,104.0,2.8,19.45,951.0,941.61,704.79
2018,5,7,13,30,940.0,103.0,2.8,19.4,934.0,910.6,684.79
2018,5,7,13,45,934.5,102.0,2.8,19.35,909.5,875.25,661.74
2018,5,7,14,0,929.0,101.0,2.8,19.3,885.0,837.5,636.91
2018,5,7,14,15,923.0,99.0,2.85,19.15,854.5,796.19,609.92
2018,5,7,14,30,917.0,97.0,2.9,19.0,824.0,752.88,581.17
2018,5,7,14,45,909.5,94.5,2.95,18.85,788.0,706.3,549.65
2018,5,7,15,0,902.0,92.0,3.0,18.7,752.0,658.27,514.31
2018,5,7,15,15,890.0,89.5,3.0,18.7,710.0,606.37,474.52
2018,5,7,15,30,878.0,87.0,3.0,18.7,668.0,553.89,433.18
2018,5,7,15,45,862.5,85.0,3.15,18.05,622.0,499.83,390.72
2018,5,7,16,0,847.0,83.0,3.3,17.4,576.0,446.01,346.78
2018,5,7,16,15,826.0,79.5,3.35,17.0,526.0,386.44,296.42
2018,5,7,16,30,805.0,76.0,3.4,16.6,476.0,330.76,247.76
2018,5,7,16,45,775.5,73.0,3.45,16.2,424.5,274.85,198.22
2018,5,7,17,0,746.0,70.0,3.5,15.8,373.0,221.73,150.95
2018,5,7,17,15,707.0,66.0,3.45,15.3,321.5,169.19,105.99
2018,5,7,17,30,668.0,62.0,3.4,14.8,270.0,120.95,68.23
2018,5,7,17,45,610.0,57.0,3.35,14.35,220.0,72.23,37.46
2018,5,7,18,0,552.0,52.0,3.3,13.9,170.0,36.28,26.75
2018,5,7,18,15,464.0,44.0,3.25,13.5,125.0,32.14,22.77
2018,5,7,18,30,376.0,36.0,3.2,13.1,80.0,27.77,18.24
2018,5,7,18,45,240.5,24.5,3.15,12.75,48.0,19.59,6.79
2018,5,7,19,0,105.0,13.0,3.1,12.4,16.0,12.78,0.0
2018,5,7,19,15,52.5,6.5,3.1,12.25,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,5,15,106.0,11.5,3.1,10.65,18.0,23.81,0.0
2018,5,8,5,30,212.0,23.0,3.1,11.0,36.0,64.91,15.67
2018,5,8,5,45,333.5,32.5,3.15,11.35,74.5,118.52,78.6
2018,5,8,6,0,455.0,42.0,3.2,11.7,113.0,181.38,133.23
2018,5,8,6,15,528.5,49.0,3.15,12.0,160.5,238.65,185.0
2018,5,8,6,30,602.0,56.0,3.1,12.3,208.0,303.42,242.74
2018,5,8,6,45,650.5,60.5,3.1,12.65,258.5,361.55,294.28
2018,5,8,7,0,699.0,65.0,3.1,13.0,309.0,422.72,346.83
2018,5,8,7,15,732.0,68.5,3.0,13.35,360.0,479.4,393.95
2018,5,8,7,30,765.0,72.0,2.9,13.7,411.0,537.97,440.87
2018,5,8,7,45,789.0,75.5,2.85,14.05,461.0,592.39,483.08
2018,5,8,8,0,813.0,79.0,2.8,14.4,511.0,647.24,524.07
2018,5,8,8,15,831.0,81.0,2.7,14.75,558.0,692.58,554.82
2018,5,8,8,30,849.0,83.0,2.6,15.1,605.0,740.66,586.92
2018,5,8,8,45,857.0,87.0,2.5,15.45,647.0,782.06,613.44
2018,5,8,9,0,865.0,91.0,2.4,15.8,689.0,821.55,638.1
2018,5,8,9,15,820.0,119.5,2.3,16.1,712.5,844.81,651.08
2018,5,8,9,30,775.0,148.0,2.2,16.4,736.0,857.74,656.92
2018,5,8,9,45,663.5,211.5,2.1,16.7,730.5,845.57,645.57
2018,5,8,10,0,552.0,275.0,2.0,17.0,725.0,818.89,621.58
2018,5,8,10,15,671.0,224.0,2.0,17.25,789.5,890.16,672.18
2018,5,8,10,30,790.0,173.0,2.0,17.5,854.0,955.89,714.01
2018,5,8,10,45,858.0,137.0,1.95,17.75,893.0,985.98,731.12
2018,5,8,11,0,926.0,101.0,1.9,18.0,932.0,1020.52,751.32
2018,5,8,11,15,929.0,101.0,1.95,18.1,945.5,1025.98,754.32
2018,5,8,11,30,932.0,101.0,2.0,18.2,959.0,1028.07,755.6
2018,5,8,11,45,933.5,101.5,2.05,18.25,965.5,1025.79,754.35
2018,5,8,12,0,935.0,102.0,2.1,18.3,972.0,1020.12,751.05
2018,5,8,12,15,934.0,102.0,2.15,18.25,970.0,1008.16,744.06
2018,5,8,12,30,933.0,102.0,2.2,18.2,968.0,992.93,735.05
2018,5,8,12,45,929.5,103.5,2.3,18.15,959.0,973.7,723.99
2018,5,8,13,0,926.0,105.0,2.4,18.1,950.0,951.44,710.87
2018,5,8,13,15,922.5,104.0,2.45,17.95,933.5,923.79,693.85
2018,5,8,13,30,919.0,103.0,2.5,17.8,917.0,893.39,674.88
2018,5,8,13,45,882.5,120.0,2.6,17.65,885.0,850.69,647.67
2018,5,8,14,0,846.0,137.0,2.7,17.5,853.0,807.37,619.66
2018,5,8,14,15,860.5,123.0,2.65,17.3,829.0,773.0,596.75
2018,5,8,14,30,875.0,109.0,2.6,17.1,805.0,735.29,571.2
2018,5,8,14,45,779.0,142.5,2.55,16.9,741.0,664.82,519.62
2018,5,8,15,0,683.0,176.0,2.5,16.7,677.0,599.12,469.47
2018,5,8,15,15,618.0,190.0,2.5,16.7,624.0,540.71,424.44
2018,5,8,15,30,553.0,204.0,2.5,16.7,571.0,486.71,382.01
2018,5,8,15,45,636.0,160.5,2.5,16.35,554.0,457.31,359.01
2018,5,8,16,0,719.0,117.0,2.5,16.0,537.0,418.65,326.87
2018,5,8,16,15,741.5,100.5,2.5,15.8,501.0,374.91,288.75
2018,5,8,16,30,764.0,84.0,2.5,15.6,465.0,325.93,245.0
2018,5,8,16,45,746.0,78.0,2.5,15.35,417.0,272.64,197.51
2018,5,8,17,0,728.0,72.0,2.5,15.1,369.0,220.91,151.14
2018,5,8,17,15,691.5,67.5,2.45,14.8,318.5,169.31,106.84
2018,5,8,17,30,655.0,63.0,2.4,14.5,268.0,118.92,66.97
2018,5,8,17,45,598.5,57.5,2.3,14.2,218.5,73.28,38.26
2018,5,8,18,0,542.0,52.0,2.2,13.9,169.0,36.11,26.62
2018,5,8,18,15,452.0,44.0,2.15,13.55,124.5,31.96,22.65
2018,5,8,18,30,362.0,36.0,2.1,13.2,80.0,27.58,18.15
2018,5,8,18,45,229.0,24.5,2.0,12.9,48.0,19.4,7.44
2018,5,8,19,0,96.0,13.0,1.9,12.6,16.0,12.78,0.0
2018,5,8,19,15,48.0,6.5,1.9,12.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.25,10.5,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,10.5,2.0,0.0,0.0
2018,5,9,5,15,78.5,13.5,2.4,10.7,18.0,22.68,0.0
2018,5,9,5,30,145.0,25.0,2.5,10.9,34.0,56.2,17.77
2018,5,9,5,45,302.5,34.5,2.65,11.1,75.5,114.16,76.73
2018,5,9,6,0,460.0,44.0,2.8,11.3,117.0,185.75,137.12
2018,5,9,6,15,533.5,51.0,2.9,11.55,165.0,243.46,189.31
2018,5,9,6,30,607.0,58.0,3.0,11.8,213.0,308.62,247.49
2018,5,9,6,45,654.0,63.5,3.15,12.0,264.5,367.54,299.97
2018,5,9,7,0,701.0,69.0,3.3,12.2,316.0,429.18,353.33
2018,5,9,7,15,735.0,73.5,3.35,12.45,368.0,487.65,402.4
2018,5,9,7,30,769.0,78.0,3.4,12.7,420.0,548.1,451.52
2018,5,9,7,45,793.5,81.5,3.45,12.95,471.0,603.04,494.89
2018,5,9,8,0,818.0,85.0,3.5,13.2,522.0,658.42,537.39
2018,5,9,8,15,835.5,88.0,3.5,13.45,570.0,708.32,572.64
2018,5,9,8,30,853.0,91.0,3.5,13.7,618.0,753.56,603.82
2018,5,9,8,45,866.0,94.5,3.55,13.95,662.5,798.46,634.54
2018,5,9,9,0,879.0,98.0,3.6,14.2,707.0,841.77,663.72
2018,5,9,9,15,889.0,100.5,3.6,14.4,746.5,879.59,688.51
2018,5,9,9,30,899.0,103.0,3.6,14.6,786.0,915.19,711.54
2018,5,9,9,45,894.0,111.0,3.6,14.8,816.0,940.57,727.25
2018,5,9,10,0,889.0,119.0,3.6,15.0,846.0,962.61,740.69
2018,5,9,10,15,793.0,177.5,3.55,15.2,842.0,953.65,732.37
2018,5,9,10,30,697.0,236.0,3.5,15.4,838.0,936.82,719.02
2018,5,9,10,45,607.0,291.5,3.45,15.6,825.0,911.81,697.87
2018,5,9,11,0,517.0,347.0,3.4,15.8,812.0,882.39,672.96
2018,5,9,11,15,531.5,349.5,3.35,15.95,833.5,899.21,684.02
2018,5,9,11,30,546.0,352.0,3.3,16.1,855.0,913.9,693.22
2018,5,9,11,45,586.5,334.5,3.3,16.2,878.5,931.52,706.02
2018,5,9,12,0,627.0,317.0,3.3,16.3,902.0,946.5,716.96
2018,5,9,12,15,623.5,316.0,3.3,16.4,897.0,932.65,706.96
2018,5,9,12,30,620.0,315.0,3.3,16.5,892.0,916.55,695.69
2018,5,9,12,45,753.5,231.0,3.35,16.55,925.0,944.38,718.21
2018,5,9,13,0,887.0,147.0,3.4,16.6,958.0,958.07,727.9
2018,5,9,13,15,817.5,184.0,3.45,16.55,921.5,913.36,697.9
2018,5,9,13,30,748.0,221.0,3.5,16.5,885.0,866.98,666.88
2018,5,9,13,45,728.5,224.0,3.6,16.45,856.5,828.26,640.93
2018,5,9,14,0,709.0,227.0,3.7,16.4,828.0,788.62,613.08
2018,5,9,14,15,734.5,202.5,3.8,16.25,806.0,756.0,591.38
2018,5,9,14,30,760.0,178.0,3.9,16.1,784.0,719.72,566.37
2018,5,9,14,45,762.0,166.0,4.0,15.95,750.0,675.82,534.46
2018,5,9,15,0,764.0,154.0,4.1,15.8,716.0,630.16,500.39
2018,5,9,15,15,709.0,161.5,4.1,15.8,660.0,567.86,451.53
2018,5,9,15,30,654.0,169.0,4.1,15.8,604.0,509.31,404.75
2018,5,9,15,45,712.5,137.0,4.1,15.35,580.5,473.56,376.01
2018,5,9,16,0,771.0,105.0,4.1,14.9,557.0,433.31,341.84
2018,5,9,16,15,733.0,102.5,4.05,14.7,502.5,374.61,291.68
2018,5,9,16,30,695.0,100.0,4.0,14.5,448.0,316.65,241.32
2018,5,9,16,45,675.0,93.0,3.95,14.3,401.5,265.42,195.43
2018,5,9,17,0,655.0,86.0,3.9,14.1,355.0,216.04,151.01
2018,5,9,17,15,641.5,78.5,3.9,13.75,312.0,169.34,109.75
2018,5,9,17,30,628.0,71.0,3.9,13.4,269.0,124.11,72.78
2018,5,9,17,45,566.5,65.5,3.9,13.05,220.0,79.65,44.45
2018,5,9,18,0,505.0,60.0,3.9,12.7,171.0,42.98,32.89
2018,5,9,18,15,411.0,51.0,3.8,12.4,126.0,38.27,28.37
2018,5,9,18,30,317.0,42.0,3.7,12.1,81.0,33.34,23.27
2018,5,9,18,45,195.0,28.0,3.6,11.8,48.5,21.93,9.89
2018,5,9,19,0,73.0,14.0,3.5,11.5,16.0,13.76,0.0
2018,5,9,19,15,36.5,7.0,3.5,11.35,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.9,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.9,2.0,0.0,0.0
2018,5,10,5,15,106.5,14.5,4.2,10.15,21.5,27.22,0.0
2018,5,10,5,30,204.0,27.0,4.2,10.4,41.0,69.3,26.58
2018,5,10,5,45,322.5,37.5,4.2,10.7,80.0,122.25,83.19
2018,5,10,6,0,441.0,48.0,4.2,11.0,119.0,185.35,138.0
2018,5,10,6,15,516.5,55.0,4.2,11.2,167.0,242.96,190.21
2018,5,10,6,30,592.0,62.0,4.2,11.4,215.0,308.16,248.65
2018,5,10,6,45,642.0,67.5,4.2,11.6,266.5,367.72,301.8
2018,5,10,7,0,692.0,73.0,4.2,11.8,318.0,431.57,357.05
2018,5,10,7,15,726.0,77.5,4.3,12.3,370.0,488.19,404.77
2018,5,10,7,30,760.0,82.0,4.4,12.8,422.0,548.23,453.73
2018,5,10,7,45,692.5,107.5,4.45,13.25,445.0,570.04,469.9
2018,5,10,8,0,625.0,133.0,4.5,13.7,468.0,582.42,477.87
2018,5,10,8,15,581.5,162.0,4.55,14.15,496.0,608.15,495.66
2018,5,10,8,30,538.0,191.0,4.6,14.6,524.0,625.76,506.66
2018,5,10,8,45,511.5,218.0,4.65,15.0,553.0,653.13,525.06
2018,5,10,9,0,485.0,245.0,4.7,15.4,582.0,676.91,540.36
2018,5,10,9,15,491.5,259.0,4.7,15.65,617.5,711.97,564.93
2018,5,10,9,30,498.0,273.0,4.7,15.9,653.0,745.7,588.15
2018,5,10,9,45,517.5,283.5,4.75,16.15,693.5,786.18,616.64
2018,5,10,10,0,537.0,294.0,4.8,16.4,734.0,825.62,644.05
2018,5,10,10,15,622.5,264.5,4.75,16.7,791.0,886.68,688.29
2018,5,10,10,30,708.0,235.0,4.7,17.0,848.0,946.87,730.01
2018,5,10,10,45,726.0,231.5,4.65,17.3,873.0,967.16,741.79
2018,5,10,11,0,744.0,228.0,4.6,17.6,898.0,985.0,752.11
2018,5,10,11,15,642.0,295.0,4.65,17.65,879.5,953.51,728.22
2018,5,10,11,30,540.0,362.0,4.7,17.7,861.0,918.42,699.98
2018,5,10,11,45,529.0,369.0,4.7,17.8,860.5,910.25,693.59
2018,5,10,12,0,518.0,376.0,4.7,17.9,860.0,900.0,685.63
2018,5,10,12,15,537.5,367.0,4.75,17.9,868.5,901.29,687.51
2018,5,10,12,30,557.0,358.0,4.8,17.9,877.0,900.12,687.63
2018,5,10,12,45,576.5,342.5,4.85,17.95,875.0,889.94,681.51
2018,5,10,13,0,596.0,327.0,4.9,18.0,873.0,877.12,673.57
2018,5,10,13,15,732.5,236.5,5.0,17.95,895.5,892.21,689.52
2018,5,10,13,30,869.0,146.0,5.1,17.9,918.0,893.87,691.92
2018,5,10,13,45,890.0,128.5,5.2,17.85,901.5,866.66,673.85
2018,5,10,14,0,911.0,111.0,5.3,17.8,885.0,835.51,652.96
2018,5,10,14,15,893.0,115.0,5.35,17.6,851.5,791.6,622.7
2018,5,10,14,30,875.0,119.0,5.4,17.4,818.0,746.62,591.32
2018,5,10,14,45,818.5,137.0,5.5,17.25,767.5,687.9,547.7
2018,5,10,15,0,762.0,155.0,5.6,17.1,717.0,630.67,503.21
2018,5,10,15,15,798.0,130.5,5.6,17.1,689.5,593.1,473.83
2018,5,10,15,30,834.0,106.0,5.6,17.1,662.0,549.61,438.73
2018,5,10,15,45,820.5,102.0,5.65,16.6,617.5,496.51,395.33
2018,5,10,16,0,807.0,98.0,5.7,16.1,573.0,443.59,350.74
2018,5,10,16,15,781.0,96.0,5.7,15.8,523.5,388.11,302.61
2018,5,10,16,30,755.0,94.0,5.7,15.5,474.0,334.6,255.09
2018,5,10,16,45,721.0,90.5,5.7,15.2,422.0,277.04,203.93
2018,5,10,17,0,687.0,87.0,5.7,14.9,370.0,225.17,157.56
2018,5,10,17,15,640.0,81.5,5.65,14.45,317.5,172.9,112.81
2018,5,10,17,30,593.0,76.0,5.6,14.0,265.0,125.8,75.55
2018,5,10,17,45,531.0,69.0,5.55,13.6,215.5,81.87,47.01
2018,5,10,18,0,469.0,62.0,5.5,13.2,166.0,45.1,34.72
2018,5,10,18,15,385.0,53.0,5.45,12.8,124.0,39.97,29.83
2018,5,10,18,30,301.0,44.0,5.4,12.4,82.0,33.79,23.68
2018,5,10,18,45,188.5,30.0,5.35,12.0,50.0,23.55,11.63
2018,5,10,19,0,76.0,16.0,5.3,11.6,18.0,15.73,0.0
2018,5,10,19,15,38.0,8.0,5.3,11.45,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,8.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,8.4,2.0,0.0,0.0
2018,5,11,5,15,79.5,14.0,2.85,8.85,19.0,23.59,0.0
2018,5,11,5,30,147.0,26.0,2.8,9.3,36.0,58.79,25.24
2018,5,11,5,45,235.0,38.0,2.8,9.75,69.5,102.67,70.89
2018,5,11,6,0,323.0,50.0,2.8,10.2,103.0,153.47,115.2
2018,5,11,6,15,380.5,61.5,2.8,10.65,145.0,202.95,159.69
2018,5,11,6,30,438.0,73.0,2.8,11.1,187.0,260.45,210.59
2018,5,11,6,45,468.0,85.5,2.75,11.55,231.5,308.44,252.93
2018,5,11,7,0,498.0,98.0,2.7,12.0,276.0,360.97,297.68
2018,5,11,7,15,504.5,114.5,2.75,12.5,318.5,407.38,336.01
2018,5,11,7,30,511.0,131.0,2.8,13.0,361.0,453.49,372.82
2018,5,11,7,45,541.0,139.0,2.8,13.45,408.0,504.87,413.0
2018,5,11,8,0,571.0,147.0,2.8,13.9,455.0,561.17,455.76
2018,5,11,8,15,601.0,154.0,2.8,14.3,504.0,614.43,495.28
2018,5,11,8,30,631.0,161.0,2.8,14.7,553.0,668.48,534.45
2018,5,11,8,45,745.0,137.0,2.8,15.1,632.5,756.54,597.93
2018,5,11,9,0,859.0,113.0,2.8,15.5,712.0,847.73,660.18
2018,5,11,9,15,895.0,106.0,2.75,15.85,761.0,892.37,687.96
2018,5,11,9,30,931.0,99.0,2.7,16.2,810.0,940.95,718.37
2018,5,11,9,45,941.5,99.0,2.65,16.5,845.5,972.63,736.91
2018,5,11,10,0,952.0,99.0,2.6,16.8,881.0,1001.65,753.62
2018,5,11,10,15,959.0,99.5,2.55,17.15,909.5,1025.01,766.31
2018,5,11,10,30,966.0,100.0,2.5,17.5,938.0,1045.23,776.93
2018,5,11,10,45,971.5,100.0,2.4,17.8,960.0,1060.19,783.68
2018,5,11,11,0,977.0,100.0,2.3,18.1,982.0,1071.75,788.25
2018,5,11,11,15,980.0,100.0,2.3,18.35,996.0,1077.36,790.47
2018,5,11,11,30,983.0,100.0,2.3,18.6,1010.0,1079.42,790.59
2018,5,11,11,45,985.0,100.0,2.3,18.85,1016.5,1076.93,787.96
2018,5,11,12,0,987.0,100.0,2.3,19.1,1023.0,1070.87,783.21
2018,5,11,12,15,987.0,99.5,2.4,19.2,1021.5,1058.83,776.42
2018,5,11,12,30,987.0,99.0,2.5,19.3,1020.0,1043.33,767.45
2018,5,11,12,45,986.0,98.0,2.6,19.45,1010.5,1023.0,755.21
2018,5,11,13,0,985.0,97.0,2.7,19.6,1001.0,999.41,740.8
2018,5,11,13,15,981.5,96.5,2.8,19.65,984.0,970.93,723.36
2018,5,11,13,30,978.0,96.0,2.9,19.7,967.0,939.51,703.82
2018,5,11,13,45,973.0,95.0,3.0,19.7,942.5,903.57,681.15
2018,5,11,14,0,968.0,94.0,3.1,19.7,918.0,865.11,656.5
2018,5,11,14,15,961.0,93.0,3.15,19.65,886.5,822.78,628.67
2018,5,11,14,30,954.0,92.0,3.2,19.6,855.0,778.44,599.1
2018,5,11,14,45,945.0,90.5,3.3,19.55,818.0,730.46,566.75
2018,5,11,15,0,936.0,89.0,3.4,19.5,781.0,681.09,531.01
2018,5,11,15,15,924.5,87.0,3.4,19.5,738.5,628.59,490.87
2018,5,11,15,30,913.0,85.0,3.4,19.5,696.0,575.4,449.11
2018,5,11,15,45,898.0,83.0,3.4,19.2,649.0,520.03,404.94
2018,5,11,16,0,883.0,81.0,3.4,18.9,602.0,464.81,359.45
2018,5,11,16,15,861.5,78.5,3.4,18.6,551.0,407.0,310.61
2018,5,11,16,30,840.0,76.0,3.4,18.3,500.0,347.48,259.19
2018,5,11,16,45,812.0,72.5,3.4,18.0,447.0,289.7,208.31
2018,5,11,17,0,784.0,69.0,3.4,17.7,394.0,234.52,159.38
2018,5,11,17,15,746.0,65.0,3.4,17.15,341.0,180.01,112.74
2018,5,11,17,30,708.0,61.0,3.4,16.6,288.0,129.66,72.83
2018,5,11,17,45,652.5,56.0,3.35,16.05,236.5,81.72,42.05
2018,5,11,18,0,597.0,51.0,3.3,15.5,185.0,36.91,27.16
2018,5,11,18,15,510.5,44.5,3.25,14.95,138.5,31.97,22.57
2018,5,11,18,30,424.0,38.0,3.2,14.4,92.0,28.99,19.42
2018,5,11,18,45,285.5,27.5,3.15,13.85,57.0,21.89,10.8
2018,5,11,19,0,147.0,17.0,3.1,13.3,22.0,16.71,0.0
2018,5,11,19,15,73.5,8.5,3.05,13.25,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.85,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,12,5,15,146.5,14.0,1.5,11.6,24.0,32.12,0.0
2018,5,12,5,30,275.0,26.0,1.5,12.3,46.0,82.3,37.78
2018,5,12,5,45,390.0,35.0,1.55,13.0,87.0,136.6,92.26
2018,5,12,6,0,505.0,44.0,1.6,13.7,128.0,201.01,147.51
2018,5,12,6,15,576.0,49.5,1.6,14.2,177.0,258.87,199.01
2018,5,12,6,30,647.0,55.0,1.6,14.7,226.0,322.62,254.65
2018,5,12,6,45,693.0,59.5,1.6,15.2,278.0,382.25,305.84
2018,5,12,7,0,739.0,64.0,1.6,15.7,330.0,445.65,358.19
2018,5,12,7,15,771.5,67.5,1.55,16.05,382.5,503.99,404.77
2018,5,12,7,30,804.0,71.0,1.5,16.4,435.0,564.11,450.87
2018,5,12,7,45,827.5,74.0,1.45,16.75,486.0,619.34,491.58
2018,5,12,8,0,851.0,77.0,1.4,17.1,537.0,671.54,527.95
2018,5,12,8,15,868.5,79.0,1.3,17.45,585.5,721.37,559.72
2018,5,12,8,30,886.0,81.0,1.2,17.8,634.0,770.42,589.96
2018,5,12,8,45,899.5,83.5,1.15,18.15,679.0,815.75,617.41
2018,5,12,9,0,913.0,86.0,1.1,18.5,724.0,859.47,643.17
2018,5,12,9,15,921.5,88.0,1.1,18.8,763.0,896.44,664.86
2018,5,12,9,30,930.0,90.0,1.1,19.1,802.0,931.02,684.82
2018,5,12,9,45,935.5,92.5,1.1,19.4,835.5,960.82,701.53
2018,5,12,10,0,941.0,95.0,1.1,19.7,869.0,987.73,716.34
2018,5,12,10,15,946.5,95.5,1.15,19.9,896.5,1009.46,729.07
2018,5,12,10,30,952.0,96.0,1.2,20.1,924.0,1028.06,739.94
2018,5,12,10,45,956.0,97.0,1.25,20.3,945.0,1042.47,748.3
2018,5,12,11,0,960.0,98.0,1.3,20.5,966.0,1053.51,754.7
2018,5,12,11,15,962.0,98.5,1.4,20.55,979.0,1058.6,758.88
2018,5,12,11,30,964.0,99.0,1.5,20.6,992.0,1060.2,761.02
2018,5,12,11,45,964.5,99.5,1.6,20.6,998.0,1056.82,760.28
2018,5,12,12,0,965.0,100.0,1.7,20.6,1004.0,1049.97,757.45
2018,5,12,12,15,959.0,103.0,1.75,20.5,1000.5,1035.94,749.69
2018,5,12,12,30,953.0,106.0,1.8,20.4,997.0,1018.66,739.96
2018,5,12,12,45,943.0,111.0,1.85,20.3,985.5,996.53,727.15
2018,5,12,13,0,933.0,116.0,1.9,20.2,974.0,971.54,712.48
2018,5,12,13,15,928.5,116.0,1.95,20.0,957.0,943.86,696.25
2018,5,12,13,30,924.0,116.0,2.0,19.8,940.0,913.48,678.1
2018,5,12,13,45,918.0,114.5,2.0,19.6,915.5,877.82,655.75
2018,5,12,14,0,912.0,113.0,2.0,19.4,891.0,839.86,631.7
2018,5,12,14,15,904.5,112.0,1.95,19.15,860.5,799.14,605.18
2018,5,12,14,30,897.0,111.0,1.9,18.9,830.0,756.59,577.14
2018,5,12,14,45,886.5,109.5,1.85,18.6,793.5,709.91,545.77
2018,5,12,15,0,876.0,108.0,1.8,18.3,757.0,662.08,511.13
2018,5,12,15,15,863.5,105.0,1.8,18.3,715.0,610.74,472.79
2018,5,12,15,30,851.0,102.0,1.8,18.3,673.0,557.11,431.72
2018,5,12,15,45,834.0,99.5,1.65,17.7,627.0,502.97,389.25
2018,5,12,16,0,817.0,97.0,1.5,17.1,581.0,449.32,345.84
2018,5,12,16,15,794.5,93.5,1.4,16.7,531.5,393.34,299.34
2018,5,12,16,30,772.0,90.0,1.3,16.3,482.0,338.93,252.88
2018,5,12,16,45,742.0,86.5,1.25,15.95,431.0,284.25,205.56
2018,5,12,17,0,712.0,83.0,1.2,15.6,380.0,229.66,158.13
2018,5,12,17,15,671.5,78.0,1.1,15.15,328.5,177.52,114.02
2018,5,12,17,30,631.0,73.0,1.0,14.7,277.0,129.8,76.39
2018,5,12,17,45,572.5,66.5,0.9,14.25,227.0,84.28,46.69
2018,5,12,18,0,514.0,60.0,0.8,13.8,177.0,45.48,35.03
2018,5,12,18,15,426.0,51.5,0.75,13.3,132.0,38.16,28.29
2018,5,12,18,30,338.0,43.0,0.7,12.8,87.0,33.68,23.75
2018,5,12,18,45,217.5,29.5,0.65,12.3,53.5,22.98,12.17
2018,5,12,19,0,97.0,16.0,0.6,11.8,20.0,15.73,0.0
2018,5,12,19,15,48.5,8.0,0.6,11.55,10.0,7.86,0.0
2018,5,12,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,9.3,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,1.3,9.6,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.0,1.35,9.9,6.0,5.78,0.0
2018,5,13,6,0,0.0,8.0,1.4,10.2,8.0,7.71,0.96
2018,5,13,6,15,0.0,12.0,1.45,10.5,12.0,11.57,4.38
2018,5,13,6,30,0.0,16.0,1.5,10.8,16.0,15.43,7.77
2018,5,13,6,45,0.0,32.5,1.5,11.1,32.5,31.37,21.58
2018,5,13,7,0,0.0,49.0,1.5,11.4,49.0,47.33,35.24
2018,5,13,7,15,0.0,60.0,1.5,11.75,60.0,57.98,44.16
2018,5,13,7,30,0.0,71.0,1.5,12.1,71.0,68.64,52.96
2018,5,13,7,45,0.0,83.0,1.5,12.4,83.0,80.28,62.47
2018,5,13,8,0,0.0,95.0,1.5,12.7,95.0,92.05,71.97
2018,5,13,8,15,0.0,109.5,1.5,13.0,109.5,106.38,83.48
2018,5,13,8,30,0.0,124.0,1.5,13.3,124.0,120.72,94.87
2018,5,13,8,45,1.0,139.0,1.5,13.55,139.5,136.38,107.26
2018,5,13,9,0,2.0,154.0,1.5,13.8,155.0,152.12,119.6
2018,5,13,9,15,4.0,170.5,1.5,14.05,173.5,170.29,133.82
2018,5,13,9,30,6.0,187.0,1.5,14.3,192.0,188.56,147.98
2018,5,13,9,45,9.0,211.0,1.55,14.55,218.5,215.36,168.8
2018,5,13,10,0,12.0,235.0,1.6,14.8,245.0,242.27,189.45
2018,5,13,10,15,15.0,258.5,1.6,14.95,271.5,268.74,209.59
2018,5,13,10,30,18.0,282.0,1.6,15.1,298.0,295.23,229.54
2018,5,13,10,45,20.0,300.0,1.6,15.25,318.0,315.17,244.29
2018,5,13,11,0,22.0,318.0,1.6,15.4,338.0,335.03,258.92
2018,5,13,11,15,24.5,336.0,1.6,15.45,358.5,362.35,279.17
2018,5,13,11,30,27.0,354.0,1.6,15.5,379.0,382.37,293.81
2018,5,13,11,45,55.5,396.0,1.6,15.55,448.0,452.29,346.22
2018,5,13,12,0,84.0,438.0,1.6,15.6,517.0,521.31,396.58
2018,5,13,12,15,177.0,434.0,1.6,15.55,600.0,610.43,463.19
2018,5,13,12,30,270.0,430.0,1.6,15.5,683.0,694.99,524.73
2018,5,13,12,45,497.5,321.0,1.65,15.5,781.5,795.51,601.69
2018,5,13,13,0,725.0,212.0,1.7,15.5,880.0,882.81,665.79
2018,5,13,13,15,812.0,168.5,1.7,15.4,904.0,895.51,674.01
2018,5,13,13,30,899.0,125.0,1.7,15.3,928.0,901.42,678.62
2018,5,13,13,45,895.0,123.0,1.7,15.2,905.0,867.7,656.66
2018,5,13,14,0,891.0,121.0,1.7,15.1,882.0,831.64,633.37
2018,5,13,14,15,884.5,118.5,1.7,15.0,852.0,791.0,606.7
2018,5,13,14,30,878.0,116.0,1.7,14.9,822.0,748.53,578.48
2018,5,13,14,45,869.0,113.5,1.7,14.75,786.0,702.73,547.24
2018,5,13,15,0,860.0,111.0,1.7,14.6,750.0,655.7,512.85
2018,5,13,15,15,847.0,109.0,1.7,14.6,709.0,604.38,474.08
2018,5,13,15,30,834.0,107.0,1.7,14.6,668.0,553.68,434.66
2018,5,13,15,45,818.0,103.5,1.7,14.25,622.5,499.94,392.29
2018,5,13,16,0,802.0,100.0,1.7,13.9,577.0,446.63,348.83
2018,5,13,16,15,781.5,96.0,1.7,13.65,528.5,391.77,302.68
2018,5,13,16,30,761.0,92.0,1.7,13.4,480.0,338.29,256.34
2018,5,13,16,45,732.5,88.0,1.7,13.15,429.5,284.17,208.75
2018,5,13,17,0,704.0,84.0,1.7,12.9,379.0,229.96,160.88
2018,5,13,17,15,664.0,78.5,1.65,12.55,327.5,177.89,116.14
2018,5,13,17,30,624.0,73.0,1.6,12.2,276.0,130.19,77.83
2018,5,13,17,45,567.5,67.0,1.6,11.85,227.0,85.55,48.08
2018,5,13,18,0,511.0,61.0,1.6,11.5,178.0,47.41,37.1
2018,5,13,18,15,403.0,52.5,1.55,11.2,130.5,38.89,29.2
2018,5,13,18,30,295.0,44.0,1.5,10.9,83.0,33.52,23.83
2018,5,13,18,45,159.0,28.0,1.45,10.55,48.0,21.64,11.55
2018,5,13,19,0,23.0,12.0,1.4,10.2,13.0,11.8,0.0
2018,5,13,19,15,11.5,6.0,1.4,10.1,6.5,5.9,0.0
2018,5,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
