Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,24,4,45,2.5,1.5,1.15,8.9,1.5,0.0,0.0
2018,5,24,5,0,5.0,3.0,1.1,9.0,3.0,3.41,0.0
2018,5,24,5,15,16.0,12.0,1.1,9.35,13.5,14.58,0.0
2018,5,24,5,30,27.0,21.0,1.1,9.7,24.0,27.55,15.5
2018,5,24,5,45,39.0,30.5,1.1,10.05,37.0,41.76,28.5
2018,5,24,6,0,51.0,40.0,1.1,10.4,50.0,57.25,42.31
2018,5,24,6,15,42.5,57.0,1.1,10.65,67.0,71.93,55.78
2018,5,24,6,30,34.0,74.0,1.1,10.9,84.0,88.04,70.01
2018,5,24,6,45,27.5,99.5,1.1,11.15,108.5,113.22,91.42
2018,5,24,7,0,21.0,125.0,1.1,11.4,133.0,134.32,108.85
2018,5,24,7,15,16.0,137.0,1.15,11.65,143.5,144.21,116.63
2018,5,24,7,30,11.0,149.0,1.2,11.9,154.0,153.65,123.85
2018,5,24,7,45,7.0,147.0,1.25,12.1,150.5,148.96,119.42
2018,5,24,8,0,3.0,145.0,1.3,12.3,147.0,144.1,114.88
2018,5,24,8,15,3.5,141.0,1.3,12.55,143.5,140.32,111.37
2018,5,24,8,30,4.0,137.0,1.3,12.8,140.0,136.69,108.01
2018,5,24,8,45,5.5,162.0,1.35,13.05,166.0,162.91,128.92
2018,5,24,9,0,7.0,187.0,1.4,13.3,192.0,189.27,149.59
2018,5,24,9,15,12.0,223.0,1.4,13.55,232.0,229.88,181.36
2018,5,24,9,30,17.0,259.0,1.4,13.8,272.0,270.82,212.78
2018,5,24,9,45,19.0,274.5,1.4,14.05,290.0,288.42,225.67
2018,5,24,10,0,21.0,290.0,1.4,14.3,308.0,306.02,238.59
2018,5,24,10,15,21.0,300.5,1.4,14.5,319.0,316.63,246.06
2018,5,24,10,30,21.0,311.0,1.4,14.7,330.0,327.15,253.49
2018,5,24,10,45,17.0,277.0,1.45,14.9,292.5,288.96,224.0
2018,5,24,11,0,13.0,243.0,1.5,15.1,255.0,250.99,194.67
2018,5,24,11,15,17.5,255.5,1.5,15.25,272.0,272.83,211.56
2018,5,24,11,30,22.0,268.0,1.5,15.4,289.0,289.45,224.12
2018,5,24,11,45,22.0,292.5,1.55,15.55,313.5,313.5,242.09
2018,5,24,12,0,22.0,317.0,1.6,15.7,338.0,337.25,259.7
2018,5,24,12,15,77.5,381.5,1.65,15.65,455.0,455.03,349.31
2018,5,24,12,30,133.0,446.0,1.7,15.6,572.0,575.39,437.3
2018,5,24,12,45,144.5,454.5,1.75,15.6,590.5,589.91,447.29
2018,5,24,13,0,156.0,463.0,1.8,15.6,609.0,603.28,457.31
2018,5,24,13,15,130.0,453.5,1.85,15.4,573.5,564.13,429.2
2018,5,24,13,30,104.0,444.0,1.9,15.2,538.0,523.85,400.34
2018,5,24,13,45,83.0,418.5,1.95,15.05,492.5,476.3,365.99
2018,5,24,14,0,62.0,393.0,2.0,14.9,447.0,430.16,332.19
2018,5,24,14,15,49.5,363.0,2.0,14.65,405.0,387.86,301.1
2018,5,24,14,30,37.0,333.0,2.0,14.4,363.0,346.71,270.44
2018,5,24,14,45,28.0,297.5,2.0,14.2,319.5,304.04,238.25
2018,5,24,15,0,19.0,262.0,2.0,14.0,276.0,263.55,207.32
2018,5,24,15,15,20.0,252.5,2.0,14.0,267.0,253.64,200.09
2018,5,24,15,30,21.0,243.0,2.0,14.0,258.0,243.59,192.6
2018,5,24,15,45,17.0,221.5,2.0,13.5,233.0,219.73,174.4
2018,5,24,16,0,13.0,200.0,2.0,13.0,208.0,196.36,156.41
2018,5,24,16,15,10.0,172.5,2.0,12.8,178.5,168.37,134.3
2018,5,24,16,30,7.0,145.0,2.0,12.6,149.0,140.82,112.27
2018,5,24,16,45,41.0,127.0,1.95,12.35,145.5,131.69,104.38
2018,5,24,17,0,75.0,109.0,1.9,12.1,142.0,118.38,92.25
2018,5,24,17,15,150.5,110.5,1.9,11.9,166.5,125.04,94.59
2018,5,24,17,30,226.0,112.0,1.9,11.7,191.0,126.34,92.11
2018,5,24,17,45,298.5,98.5,1.85,11.55,185.0,102.38,70.19
2018,5,24,18,0,371.0,85.0,1.8,11.4,179.0,74.86,51.1
2018,5,24,18,15,303.5,73.0,1.75,11.2,139.0,54.1,43.0
2018,5,24,18,30,236.0,61.0,1.7,11.0,99.0,46.48,35.69
2018,5,24,18,45,155.5,44.5,1.65,10.85,66.0,36.26,25.61
2018,5,24,19,0,75.0,28.0,1.6,10.7,33.0,23.22,7.99
2018,5,24,19,15,38.0,14.5,1.55,10.6,17.0,14.25,0.0
2018,5,24,19,30,1.0,1.0,1.5,10.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,10.65,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.0,10.7,1.0,0.98,0.0
2018,5,25,5,15,0.0,5.0,1.05,10.85,5.0,4.82,0.0
2018,5,25,5,30,0.0,9.0,1.1,11.0,9.0,8.67,1.33
2018,5,25,5,45,0.0,14.5,1.1,11.1,14.5,13.98,6.21
2018,5,25,6,0,0.0,20.0,1.1,11.2,20.0,19.29,10.96
2018,5,25,6,15,1.5,39.5,1.1,11.35,40.0,38.67,27.78
2018,5,25,6,30,3.0,59.0,1.1,11.5,60.0,58.24,44.64
2018,5,25,6,45,3.5,75.0,1.1,11.6,76.5,74.43,58.41
2018,5,25,7,0,4.0,91.0,1.1,11.7,93.0,90.71,72.03
2018,5,25,7,15,2.5,89.5,1.05,11.8,90.5,88.28,69.7
2018,5,25,7,30,1.0,88.0,1.0,11.9,88.0,85.84,67.36
2018,5,25,7,45,2.0,102.0,1.0,12.0,103.0,100.35,79.24
2018,5,25,8,0,3.0,116.0,1.0,12.1,118.0,114.96,91.04
2018,5,25,8,15,5.0,145.5,1.0,12.15,149.0,145.93,116.14
2018,5,25,8,30,7.0,175.0,1.0,12.2,180.0,177.16,141.01
2018,5,25,8,45,6.5,175.5,1.0,12.3,180.0,177.26,140.54
2018,5,25,9,0,6.0,176.0,1.0,12.4,180.0,177.37,140.22
2018,5,25,9,15,4.0,150.0,1.0,12.45,153.0,149.78,117.7
2018,5,25,9,30,2.0,124.0,1.0,12.5,126.0,122.35,95.32
2018,5,25,9,45,1.5,122.0,1.0,12.5,123.5,119.98,93.28
2018,5,25,10,0,1.0,120.0,1.0,12.5,121.0,117.59,91.18
2018,5,25,10,15,3.5,146.5,1.05,12.55,149.5,146.1,114.12
2018,5,25,10,30,6.0,173.0,1.1,12.6,178.0,174.72,136.82
2018,5,25,10,45,7.0,180.0,1.1,12.7,186.0,182.64,142.85
2018,5,25,11,0,8.0,187.0,1.1,12.8,194.0,190.54,148.93
2018,5,25,11,15,8.5,192.0,1.1,12.85,199.5,195.93,153.03
2018,5,25,11,30,9.0,197.0,1.1,12.9,205.0,201.27,157.11
2018,5,25,11,45,9.0,192.0,1.15,12.95,200.5,196.21,153.09
2018,5,25,12,0,9.0,187.0,1.2,13.0,196.0,191.13,149.1
2018,5,25,12,15,10.5,208.0,1.25,12.95,218.0,212.96,166.35
2018,5,25,12,30,12.0,229.0,1.3,12.9,240.0,234.65,183.33
2018,5,25,12,45,14.0,254.5,1.35,12.9,267.5,261.04,203.85
2018,5,25,13,0,16.0,280.0,1.4,12.9,295.0,287.19,224.06
2018,5,25,13,15,14.0,260.5,1.45,12.85,273.5,265.61,207.48
2018,5,25,13,30,12.0,241.0,1.5,12.8,252.0,244.21,191.13
2018,5,25,13,45,58.5,225.0,1.55,12.75,276.0,269.95,213.49
2018,5,25,14,0,105.0,209.0,1.6,12.7,300.0,289.0,230.21
2018,5,25,14,15,103.0,198.5,1.65,12.65,285.5,272.57,217.45
2018,5,25,14,30,101.0,188.0,1.7,12.6,271.0,256.13,204.74
2018,5,25,14,45,72.0,216.5,1.75,12.5,274.5,258.03,205.46
2018,5,25,15,0,43.0,245.0,1.8,12.4,278.0,262.1,208.05
2018,5,25,15,15,56.0,266.0,1.8,12.4,306.5,286.43,227.59
2018,5,25,15,30,69.0,287.0,1.8,12.4,335.0,308.73,245.3
2018,5,25,15,45,125.0,265.0,1.9,12.3,344.5,310.16,247.33
2018,5,25,16,0,181.0,243.0,2.0,12.2,354.0,307.71,245.61
2018,5,25,16,15,187.0,228.5,2.05,12.1,335.5,285.77,227.73
2018,5,25,16,30,193.0,214.0,2.1,12.0,317.0,263.03,208.85
2018,5,25,16,45,220.5,194.0,2.15,11.9,300.5,238.15,187.3
2018,5,25,17,0,248.0,174.0,2.2,11.8,284.0,213.39,165.07
2018,5,25,17,15,261.0,150.0,2.2,11.65,253.0,179.66,135.58
2018,5,25,17,30,274.0,126.0,2.2,11.5,222.0,144.84,105.53
2018,5,25,17,45,287.0,105.5,2.2,11.4,192.0,111.82,78.59
2018,5,25,18,0,300.0,85.0,2.2,11.3,162.0,73.39,51.02
2018,5,25,18,15,248.5,69.5,2.15,11.2,124.0,51.16,40.38
2018,5,25,18,30,197.0,54.0,2.1,11.1,86.0,43.68,33.22
2018,5,25,18,45,139.5,38.0,2.05,11.05,57.0,31.31,21.41
2018,5,25,19,0,82.0,22.0,2.0,11.0,28.0,18.53,5.98
2018,5,25,19,15,44.5,12.0,2.05,10.95,15.0,11.8,0.0
2018,5,25,19,30,7.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,10.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,26,4,45,13.0,3.0,3.85,9.8,3.0,0.0,0.0
2018,5,26,5,0,26.0,6.0,3.9,9.9,6.0,8.32,0.0
2018,5,26,5,15,45.5,12.0,3.95,10.1,15.5,19.76,0.0
2018,5,26,5,30,65.0,18.0,4.0,10.3,25.0,33.55,18.99
2018,5,26,5,45,32.5,27.0,4.0,10.5,30.5,36.31,24.05
2018,5,26,6,0,0.0,36.0,4.0,10.7,36.0,34.76,24.22
2018,5,26,6,15,0.0,52.5,4.0,11.1,52.5,50.75,38.15
2018,5,26,6,30,0.0,69.0,4.0,11.5,69.0,67.11,52.21
2018,5,26,6,45,28.5,106.0,3.95,11.85,117.0,120.59,97.66
2018,5,26,7,0,57.0,143.0,3.9,12.2,165.0,175.53,143.75
2018,5,26,7,15,89.5,171.5,3.8,12.7,211.5,226.23,185.59
2018,5,26,7,30,122.0,200.0,3.7,13.2,258.0,285.53,233.66
2018,5,26,7,45,115.5,222.5,3.65,13.7,282.0,310.33,252.39
2018,5,26,8,0,109.0,245.0,3.6,14.2,306.0,327.78,265.0
2018,5,26,8,15,145.5,268.5,3.5,14.65,357.5,390.08,313.65
2018,5,26,8,30,182.0,292.0,3.4,15.1,409.0,448.35,358.07
2018,5,26,8,45,219.5,308.5,3.35,15.55,459.5,502.03,398.31
2018,5,26,9,0,257.0,325.0,3.3,16.0,510.0,565.47,444.93
2018,5,26,9,15,248.5,346.0,3.25,16.3,532.5,587.48,459.03
2018,5,26,9,30,240.0,367.0,3.2,16.6,555.0,599.98,466.34
2018,5,26,9,45,211.0,387.5,3.15,16.9,558.0,599.68,463.55
2018,5,26,10,0,182.0,408.0,3.1,17.2,561.0,597.24,459.28
2018,5,26,10,15,226.5,416.0,3.05,17.45,612.5,650.39,497.91
2018,5,26,10,30,271.0,424.0,3.0,17.7,664.0,711.96,541.37
2018,5,26,10,45,252.0,439.0,3.0,17.9,666.5,710.12,537.95
2018,5,26,11,0,233.0,454.0,3.0,18.1,669.0,699.39,528.9
2018,5,26,11,15,213.5,464.0,3.1,18.2,663.0,689.37,521.02
2018,5,26,11,30,194.0,474.0,3.2,18.3,657.0,678.29,512.4
2018,5,26,11,45,220.0,468.0,3.25,18.4,677.0,695.16,525.19
2018,5,26,12,0,246.0,462.0,3.3,18.5,697.0,716.45,540.81
2018,5,26,12,15,251.0,466.0,3.4,18.5,705.5,719.83,543.47
2018,5,26,12,30,256.0,470.0,3.5,18.5,714.0,722.01,545.44
2018,5,26,12,45,543.0,319.0,3.65,18.55,830.0,839.07,638.54
2018,5,26,13,0,830.0,168.0,3.8,18.6,946.0,939.07,712.05
2018,5,26,13,15,872.0,144.0,3.9,18.5,949.0,928.74,705.43
2018,5,26,13,30,914.0,120.0,4.0,18.4,952.0,917.74,699.24
2018,5,26,13,45,907.5,120.0,4.1,18.3,929.0,884.02,677.23
2018,5,26,14,0,901.0,120.0,4.2,18.2,906.0,848.1,653.61
2018,5,26,14,15,836.0,148.5,4.25,18.05,858.5,792.9,615.83
2018,5,26,14,30,771.0,177.0,4.3,17.9,811.0,738.93,577.67
2018,5,26,14,45,767.5,168.5,4.35,17.75,777.0,695.48,546.34
2018,5,26,15,0,764.0,160.0,4.4,17.6,743.0,650.66,513.16
2018,5,26,15,15,793.0,138.0,4.4,17.6,714.5,611.58,483.47
2018,5,26,15,30,822.0,116.0,4.4,17.6,686.0,568.49,449.7
2018,5,26,15,45,815.5,110.0,4.45,17.2,644.5,518.34,409.75
2018,5,26,16,0,809.0,104.0,4.5,16.8,603.0,467.68,368.09
2018,5,26,16,15,789.0,100.5,4.5,16.55,555.5,413.52,322.13
2018,5,26,16,30,769.0,97.0,4.5,16.3,508.0,360.64,276.05
2018,5,26,16,45,741.0,93.5,4.5,16.0,457.5,306.87,228.6
2018,5,26,17,0,713.0,90.0,4.5,15.7,407.0,252.77,180.58
2018,5,26,17,15,675.5,85.0,4.45,15.35,356.0,200.92,135.3
2018,5,26,17,30,638.0,80.0,4.4,15.0,305.0,153.09,95.38
2018,5,26,17,45,585.5,74.0,4.35,14.6,255.5,107.27,61.87
2018,5,26,18,0,533.0,68.0,4.3,14.2,206.0,67.41,39.92
2018,5,26,18,15,459.5,60.0,4.2,13.75,160.5,43.57,33.23
2018,5,26,18,30,386.0,52.0,4.1,13.3,115.0,39.81,29.52
2018,5,26,18,45,279.5,40.5,4.0,12.85,78.0,31.15,21.15
2018,5,26,19,0,173.0,29.0,3.9,12.4,41.0,22.89,9.4
2018,5,26,19,15,90.0,15.5,3.8,12.2,21.5,15.24,0.0
2018,5,26,19,30,7.0,2.0,3.7,12.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,11.75,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,27,4,45,16.0,4.0,1.95,10.95,4.0,0.0,0.0
2018,5,27,5,0,32.0,8.0,1.9,11.2,8.0,10.87,0.0
2018,5,27,5,15,40.5,21.0,1.8,11.85,23.5,28.02,2.25
2018,5,27,5,30,49.0,34.0,1.7,12.5,39.0,46.81,30.13
2018,5,27,5,45,105.0,50.5,1.65,13.15,69.0,83.6,60.87
2018,5,27,6,0,161.0,67.0,1.6,13.8,99.0,123.86,94.87
2018,5,27,6,15,366.5,68.0,1.55,14.3,167.5,210.72,165.46
2018,5,27,6,30,572.0,69.0,1.5,14.8,236.0,317.79,253.03
2018,5,27,6,45,642.5,70.0,1.5,15.35,291.0,381.09,305.7
2018,5,27,7,0,713.0,71.0,1.5,15.9,346.0,449.57,361.15
2018,5,27,7,15,743.5,75.0,1.5,16.4,397.0,505.9,405.44
2018,5,27,7,30,774.0,79.0,1.5,16.9,448.0,563.82,449.42
2018,5,27,7,45,796.5,82.0,1.45,17.4,497.5,616.72,487.79
2018,5,27,8,0,819.0,85.0,1.4,17.9,547.0,669.88,524.29
2018,5,27,8,15,836.5,87.5,1.45,18.25,594.0,715.26,554.25
2018,5,27,8,30,854.0,90.0,1.5,18.6,641.0,763.24,585.6
2018,5,27,8,45,867.0,92.0,1.5,18.95,684.0,806.07,612.34
2018,5,27,9,0,880.0,94.0,1.5,19.3,727.0,847.38,637.65
2018,5,27,9,15,890.5,96.0,1.6,19.6,766.0,884.74,661.31
2018,5,27,9,30,901.0,98.0,1.7,19.9,805.0,919.97,683.44
2018,5,27,9,45,909.0,99.0,1.75,20.25,838.0,949.48,700.96
2018,5,27,10,0,917.0,100.0,1.8,20.6,871.0,976.38,716.76
2018,5,27,10,15,922.5,101.0,1.9,20.8,898.0,998.09,730.28
2018,5,27,10,30,928.0,102.0,2.0,21.0,925.0,1016.8,741.95
2018,5,27,10,45,931.5,102.5,2.05,21.2,945.0,1029.91,749.49
2018,5,27,11,0,935.0,103.0,2.1,21.4,965.0,1039.79,755.11
2018,5,27,11,15,937.0,104.5,2.2,21.5,978.5,1045.92,759.38
2018,5,27,11,30,939.0,106.0,2.3,21.6,992.0,1048.71,761.64
2018,5,27,11,45,939.5,106.5,2.4,21.7,998.0,1045.63,760.25
2018,5,27,12,0,940.0,107.0,2.5,21.8,1004.0,1039.24,756.85
2018,5,27,12,15,941.0,105.5,2.55,21.85,1002.5,1028.04,750.06
2018,5,27,12,30,942.0,104.0,2.6,21.9,1001.0,1013.61,741.29
2018,5,27,12,45,942.0,102.5,2.65,21.95,992.5,995.07,729.9
2018,5,27,13,0,942.0,101.0,2.7,22.0,984.0,973.44,716.53
2018,5,27,13,15,938.5,100.5,2.75,22.0,968.0,946.64,699.87
2018,5,27,13,30,935.0,100.0,2.8,22.0,952.0,917.1,681.35
2018,5,27,13,45,930.5,99.0,2.8,22.05,929.0,883.63,659.57
2018,5,27,14,0,926.0,98.0,2.8,22.1,906.0,847.76,636.08
2018,5,27,14,15,919.0,97.0,2.85,22.05,876.5,807.73,610.1
2018,5,27,14,30,912.0,96.0,2.9,22.0,847.0,765.84,582.54
2018,5,27,14,45,902.0,95.0,2.9,22.0,811.5,720.19,551.61
2018,5,27,15,0,892.0,94.0,2.9,22.0,776.0,673.32,518.39
2018,5,27,15,15,881.0,92.5,2.9,22.0,736.0,624.39,481.75
2018,5,27,15,30,870.0,91.0,2.9,22.0,696.0,574.79,443.65
2018,5,27,15,45,855.0,88.5,2.9,21.9,651.0,521.78,402.12
2018,5,27,16,0,840.0,86.0,2.9,21.8,606.0,468.95,359.51
2018,5,27,16,15,821.0,84.0,2.85,21.7,558.5,412.47,312.86
2018,5,27,16,30,802.0,82.0,2.8,21.6,511.0,359.75,267.89
2018,5,27,16,45,777.5,78.0,2.8,21.45,461.0,304.89,220.55
2018,5,27,17,0,753.0,74.0,2.8,21.3,411.0,252.21,174.48
2018,5,27,17,15,719.0,70.5,2.75,20.7,360.5,200.5,130.2
2018,5,27,17,30,685.0,67.0,2.7,20.1,310.0,152.42,90.74
2018,5,27,17,45,637.5,62.0,2.7,19.55,260.5,102.61,54.5
2018,5,27,18,0,590.0,57.0,2.7,19.0,211.0,60.86,31.88
2018,5,27,18,15,521.5,51.0,2.7,18.25,165.5,35.45,25.52
2018,5,27,18,30,453.0,45.0,2.7,17.5,120.0,33.02,23.14
2018,5,27,18,45,346.5,36.0,2.65,16.8,82.5,27.63,17.85
2018,5,27,19,0,240.0,27.0,2.6,16.1,45.0,21.9,9.17
2018,5,27,19,15,127.5,14.5,2.55,15.85,23.5,14.25,0.0
2018,5,27,19,30,15.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,15.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,45,36.5,5.0,0.95,14.15,5.5,0.0,0.0
2018,5,28,5,0,73.0,10.0,0.9,14.2,11.0,16.72,0.0
2018,5,28,5,15,207.5,21.5,0.85,14.75,40.0,55.98,10.23
2018,5,28,5,30,342.0,33.0,0.8,15.3,69.0,109.99,68.7
2018,5,28,5,45,434.5,40.0,0.8,15.85,110.5,159.73,111.45
2018,5,28,6,0,527.0,47.0,0.8,16.4,152.0,219.25,162.24
2018,5,28,6,15,587.0,53.0,0.8,16.9,200.0,275.59,211.2
2018,5,28,6,30,647.0,59.0,0.8,17.4,248.0,337.78,263.73
2018,5,28,6,45,689.0,63.0,0.8,17.9,299.0,394.07,310.28
2018,5,28,7,0,731.0,67.0,0.8,18.4,350.0,454.66,358.39
2018,5,28,7,15,760.5,70.5,0.85,19.0,400.5,510.69,401.49
2018,5,28,7,30,790.0,74.0,0.9,19.6,451.0,568.21,444.16
2018,5,28,7,45,812.0,76.5,0.95,20.15,500.5,620.9,481.98
2018,5,28,8,0,834.0,79.0,1.0,20.7,550.0,670.58,515.52
2018,5,28,8,15,850.5,81.5,1.05,21.2,597.0,719.13,546.74
2018,5,28,8,30,867.0,84.0,1.1,21.7,644.0,766.88,576.83
2018,5,28,8,45,879.5,86.0,1.15,22.2,687.0,809.79,603.14
2018,5,28,9,0,892.0,88.0,1.2,22.7,730.0,851.1,628.07
2018,5,28,9,15,901.0,90.0,1.3,23.0,768.5,887.53,650.7
2018,5,28,9,30,910.0,92.0,1.4,23.3,807.0,921.73,671.79
2018,5,28,9,45,915.5,95.5,1.5,23.6,840.5,951.87,690.19
2018,5,28,10,0,921.0,99.0,1.6,23.9,874.0,979.23,706.81
2018,5,28,10,15,927.0,99.5,1.7,24.1,901.0,1000.98,720.17
2018,5,28,10,30,933.0,100.0,1.8,24.3,928.0,1019.73,731.73
2018,5,28,10,45,936.5,101.0,1.9,24.5,948.5,1033.45,740.21
2018,5,28,11,0,940.0,102.0,2.0,24.7,969.0,1043.91,746.77
2018,5,28,11,15,942.5,102.5,2.05,24.75,982.5,1049.56,750.21
2018,5,28,11,30,945.0,103.0,2.1,24.8,996.0,1051.86,751.72
2018,5,28,11,45,945.5,103.5,2.2,24.9,1002.0,1048.81,750.48
2018,5,28,12,0,946.0,104.0,2.3,25.0,1008.0,1042.43,747.24
2018,5,28,12,15,944.5,105.0,2.4,24.95,1006.5,1031.3,741.51
2018,5,28,12,30,943.0,106.0,2.5,24.9,1005.0,1016.97,733.78
2018,5,28,12,45,938.5,107.5,2.55,24.9,995.5,997.18,721.92
2018,5,28,13,0,934.0,109.0,2.6,24.9,986.0,974.45,708.21
2018,5,28,13,15,930.0,108.5,2.65,24.85,969.5,947.4,691.78
2018,5,28,13,30,926.0,108.0,2.7,24.8,953.0,917.67,673.53
2018,5,28,13,45,920.5,107.5,2.7,24.7,930.0,884.12,652.38
2018,5,28,14,0,915.0,107.0,2.7,24.6,907.0,848.26,629.56
2018,5,28,14,15,908.0,105.5,2.75,24.55,877.0,808.15,603.85
2018,5,28,14,30,901.0,104.0,2.8,24.5,847.0,766.2,576.59
2018,5,28,14,45,891.5,103.0,2.8,24.5,812.0,721.35,546.58
2018,5,28,15,0,882.0,102.0,2.8,24.5,777.0,675.27,514.07
2018,5,28,15,15,870.5,99.5,2.8,24.5,736.5,625.54,477.36
2018,5,28,15,30,859.0,97.0,2.8,24.5,696.0,575.22,439.25
2018,5,28,15,45,844.0,95.0,2.85,24.2,651.5,523.2,399.42
2018,5,28,16,0,829.0,93.0,2.9,23.9,607.0,468.78,356.54
2018,5,28,16,15,808.5,90.5,2.9,23.65,559.0,414.42,312.22
2018,5,28,16,30,788.0,88.0,2.9,23.4,511.0,361.36,267.67
2018,5,28,16,45,761.0,85.0,2.95,23.1,461.0,307.38,221.68
2018,5,28,17,0,734.0,82.0,3.0,22.8,411.0,255.85,177.13
2018,5,28,17,15,700.0,77.5,3.0,22.2,361.0,201.46,131.1
2018,5,28,17,30,666.0,73.0,3.0,21.6,311.0,153.23,91.71
2018,5,28,17,45,619.5,67.5,3.05,20.95,261.5,106.77,58.16
2018,5,28,18,0,573.0,62.0,3.1,20.3,212.0,65.55,35.49
2018,5,28,18,15,505.0,55.0,3.15,19.6,166.5,38.79,28.28
2018,5,28,18,30,437.0,48.0,3.2,18.9,121.0,35.66,25.28
2018,5,28,18,45,333.5,38.5,3.25,18.2,83.5,29.92,19.72
2018,5,28,19,0,230.0,29.0,3.3,17.5,46.0,22.78,10.22
2018,5,28,19,15,126.0,16.5,3.3,17.2,25.0,16.22,0.0
2018,5,28,19,30,22.0,4.0,3.3,16.9,4.0,0.0,0.0
2018,5,28,19,45,11.0,2.0,3.3,16.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,3.7,13.85,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,3.7,13.9,13.0,19.28,0.0
2018,5,29,5,15,219.0,22.5,3.75,14.35,42.0,58.9,13.1
2018,5,29,5,30,349.0,34.0,3.8,14.8,71.0,112.56,70.99
2018,5,29,5,45,440.0,42.0,3.8,15.25,113.5,163.45,115.32
2018,5,29,6,0,531.0,50.0,3.8,15.7,156.0,223.96,168.06
2018,5,29,6,15,591.0,56.0,3.8,16.05,204.5,280.58,218.7
2018,5,29,6,30,651.0,62.0,3.8,16.4,253.0,343.01,273.35
2018,5,29,6,45,691.5,66.5,3.8,16.75,304.0,399.26,321.98
2018,5,29,7,0,732.0,71.0,3.8,17.1,355.0,459.77,372.53
2018,5,29,7,15,761.5,74.5,3.8,17.6,406.0,515.88,417.85
2018,5,29,7,30,791.0,78.0,3.8,18.1,457.0,573.45,462.83
2018,5,29,7,45,813.0,81.5,3.8,18.6,507.0,627.29,503.53
2018,5,29,8,0,835.0,85.0,3.8,19.1,557.0,681.33,542.34
2018,5,29,8,15,852.0,87.5,3.9,19.5,604.5,726.98,573.58
2018,5,29,8,30,869.0,90.0,4.0,19.9,652.0,775.14,606.22
2018,5,29,8,45,882.0,92.0,4.1,20.25,695.5,818.49,635.06
2018,5,29,9,0,895.0,94.0,4.2,20.6,739.0,860.27,662.49
2018,5,29,9,15,908.5,94.0,4.25,20.9,779.0,898.53,687.08
2018,5,29,9,30,922.0,94.0,4.3,21.2,819.0,934.8,710.11
2018,5,29,9,45,934.0,93.0,4.35,21.5,854.0,966.39,729.76
2018,5,29,10,0,946.0,92.0,4.4,21.8,889.0,995.48,747.66
2018,5,29,10,15,951.5,93.0,4.45,22.0,916.5,1017.76,761.22
2018,5,29,10,30,957.0,94.0,4.5,22.2,944.0,1036.96,772.84
2018,5,29,10,45,961.5,94.0,4.6,22.45,965.0,1050.92,781.46
2018,5,29,11,0,966.0,94.0,4.7,22.7,986.0,1061.58,788.0
2018,5,29,11,15,968.0,95.0,4.75,22.75,999.5,1067.42,791.62
2018,5,29,11,30,970.0,96.0,4.8,22.8,1013.0,1069.82,793.11
2018,5,29,11,45,970.5,97.0,4.85,22.85,1019.5,1067.28,791.45
2018,5,29,12,0,971.0,98.0,4.9,22.9,1026.0,1061.31,787.65
2018,5,29,12,15,970.0,99.0,4.95,22.8,1025.0,1050.49,781.19
2018,5,29,12,30,969.0,100.0,5.0,22.7,1024.0,1036.37,772.62
2018,5,29,12,45,966.5,100.0,5.05,22.65,1015.0,1016.61,760.14
2018,5,29,13,0,964.0,100.0,5.1,22.6,1006.0,993.76,745.61
2018,5,29,13,15,961.5,99.0,5.15,22.45,990.0,966.95,728.64
2018,5,29,13,30,959.0,98.0,5.2,22.3,974.0,937.28,709.64
2018,5,29,13,45,955.0,97.0,5.25,22.1,951.0,903.63,687.87
2018,5,29,14,0,951.0,96.0,5.3,21.9,928.0,867.48,664.18
2018,5,29,14,15,944.5,95.5,5.3,21.65,899.0,827.55,637.44
2018,5,29,14,30,938.0,95.0,5.3,21.4,870.0,785.64,609.03
2018,5,29,14,45,930.0,93.5,5.3,21.15,834.5,739.96,577.56
2018,5,29,15,0,922.0,92.0,5.3,20.9,799.0,692.84,543.82
2018,5,29,15,15,911.5,90.0,5.3,20.9,758.0,642.5,504.93
2018,5,29,15,30,901.0,88.0,5.3,20.9,717.0,591.4,464.52
2018,5,29,15,45,886.5,87.0,5.3,20.25,672.5,538.64,422.82
2018,5,29,16,0,872.0,86.0,5.3,19.6,628.0,485.95,379.83
2018,5,29,16,15,852.0,84.0,5.3,19.15,579.0,430.38,333.03
2018,5,29,16,30,832.0,82.0,5.3,18.7,530.0,372.83,283.44
2018,5,29,16,45,805.5,79.5,5.3,18.25,479.0,317.16,234.4
2018,5,29,17,0,779.0,77.0,5.3,17.8,428.0,263.85,186.8
2018,5,29,17,15,744.0,74.0,5.3,17.15,376.5,210.98,140.45
2018,5,29,17,30,709.0,71.0,5.3,16.5,325.0,161.85,99.14
2018,5,29,17,45,659.0,66.5,5.3,15.9,274.0,110.64,60.92
2018,5,29,18,0,609.0,62.0,5.3,15.3,223.0,67.98,36.93
2018,5,29,18,15,539.0,55.0,5.25,14.8,175.5,38.69,28.78
2018,5,29,18,30,469.0,48.0,5.2,14.3,128.0,35.53,25.7
2018,5,29,18,45,360.0,39.0,5.15,13.75,89.0,30.27,20.46
2018,5,29,19,0,251.0,30.0,5.1,13.2,50.0,24.73,12.34
2018,5,29,19,15,138.5,17.5,5.1,12.9,27.5,17.2,0.0
2018,5,29,19,30,26.0,5.0,5.1,12.6,5.0,0.0,0.0
2018,5,29,19,45,13.0,2.5,5.05,12.3,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,10.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.2,10.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,45,17.5,5.5,5.55,10.2,6.0,0.0,0.0
2018,5,30,5,0,35.0,11.0,5.6,10.2,12.0,14.16,0.0
2018,5,30,5,15,118.0,25.0,5.6,10.35,36.5,46.75,12.17
2018,5,30,5,30,201.0,39.0,5.6,10.5,61.0,88.16,58.37
2018,5,30,5,45,268.0,50.0,5.6,10.65,94.5,127.64,93.34
2018,5,30,6,0,335.0,61.0,5.6,10.8,128.0,174.42,134.95
2018,5,30,6,15,390.5,71.5,5.65,11.05,171.0,223.57,179.28
2018,5,30,6,30,446.0,82.0,5.7,11.3,214.0,278.29,228.1
2018,5,30,6,45,483.0,93.0,5.75,11.55,260.0,330.32,274.1
2018,5,30,7,0,520.0,104.0,5.8,11.8,306.0,388.26,323.94
2018,5,30,7,15,595.0,106.5,5.8,12.1,368.0,458.85,383.27
2018,5,30,7,30,670.0,109.0,5.8,12.4,430.0,535.4,446.15
2018,5,30,7,45,657.5,122.5,5.8,12.7,465.5,572.3,475.14
2018,5,30,8,0,645.0,136.0,5.8,13.0,501.0,606.64,501.37
2018,5,30,8,15,681.0,139.5,5.75,13.35,554.0,663.34,544.97
2018,5,30,8,30,717.0,143.0,5.7,13.7,607.0,721.11,587.83
2018,5,30,8,45,704.0,160.5,5.7,14.05,642.0,755.0,611.12
2018,5,30,9,0,691.0,178.0,5.7,14.4,677.0,785.83,631.99
2018,5,30,9,15,577.5,236.5,5.65,14.65,668.5,765.99,612.52
2018,5,30,9,30,464.0,295.0,5.6,14.9,660.0,740.74,588.33
2018,5,30,9,45,501.5,298.5,5.55,15.1,708.5,789.65,624.1
2018,5,30,10,0,539.0,302.0,5.5,15.3,757.0,838.44,658.94
2018,5,30,10,15,678.5,240.0,5.5,15.4,831.0,918.91,720.24
2018,5,30,10,30,818.0,178.0,5.5,15.5,905.0,994.98,773.06
2018,5,30,10,45,871.0,151.5,5.5,15.6,941.5,1021.26,790.11
2018,5,30,11,0,924.0,125.0,5.5,15.7,978.0,1052.16,810.68
2018,5,30,11,15,926.5,126.5,5.45,15.75,992.5,1058.66,813.95
2018,5,30,11,30,929.0,128.0,5.4,15.8,1007.0,1061.87,815.19
2018,5,30,11,45,930.5,128.5,5.4,15.8,1014.0,1059.77,813.44
2018,5,30,12,0,932.0,129.0,5.4,15.8,1021.0,1054.38,809.56
2018,5,30,12,15,932.0,129.5,5.4,15.75,1020.5,1044.27,802.69
2018,5,30,12,30,932.0,130.0,5.4,15.7,1020.0,1030.99,793.73
2018,5,30,12,45,931.0,130.0,5.4,15.7,1012.5,1013.15,781.53
2018,5,30,13,0,930.0,130.0,5.4,15.7,1005.0,992.3,767.29
2018,5,30,13,15,926.5,130.0,5.35,15.6,989.5,966.27,749.38
2018,5,30,13,30,923.0,130.0,5.3,15.5,974.0,937.54,729.58
2018,5,30,13,45,917.5,130.0,5.3,15.4,951.5,904.55,707.02
2018,5,30,14,0,912.0,130.0,5.3,15.3,929.0,869.25,682.71
2018,5,30,14,15,903.5,129.5,5.3,15.1,899.0,829.02,654.88
2018,5,30,14,30,895.0,129.0,5.3,14.9,869.0,787.06,625.54
2018,5,30,14,45,879.5,128.0,5.3,14.7,830.0,738.21,590.75
2018,5,30,15,0,864.0,127.0,5.3,14.5,791.0,687.86,552.27
2018,5,30,15,15,837.0,126.5,5.3,14.5,742.0,630.92,507.4
2018,5,30,15,30,810.0,126.0,5.3,14.5,693.0,574.87,462.3
2018,5,30,15,45,804.5,123.0,5.3,14.0,655.5,528.78,424.8
2018,5,30,16,0,799.0,120.0,5.3,13.5,618.0,482.07,385.59
2018,5,30,16,15,724.0,127.0,5.25,13.2,551.5,412.74,327.37
2018,5,30,16,30,649.0,134.0,5.2,12.9,485.0,352.6,276.02
2018,5,30,16,45,577.5,135.5,5.2,12.65,425.5,295.97,227.39
2018,5,30,17,0,506.0,137.0,5.2,12.4,366.0,246.32,184.91
2018,5,30,17,15,387.0,134.5,5.15,12.15,297.5,190.75,140.42
2018,5,30,17,30,268.0,132.0,5.1,11.9,229.0,151.44,111.56
2018,5,30,17,45,326.0,108.0,5.05,11.65,207.5,116.24,80.39
2018,5,30,18,0,384.0,84.0,5.0,11.4,186.0,78.97,52.29
2018,5,30,18,15,347.0,72.5,4.95,11.15,150.0,53.17,42.25
2018,5,30,18,30,310.0,61.0,4.9,10.9,114.0,45.96,35.39
2018,5,30,18,45,219.0,48.0,4.85,10.65,79.5,37.09,26.74
2018,5,30,19,0,128.0,35.0,4.8,10.4,45.0,28.72,15.95
2018,5,30,19,15,67.0,19.5,4.8,10.3,24.5,19.17,0.0
2018,5,30,19,30,6.0,4.0,4.8,10.2,4.0,3.93,0.0
2018,5,30,19,45,3.0,2.0,4.8,10.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.4,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.35,9.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,9.55,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,9.6,12.0,14.38,0.0
2018,5,31,5,15,136.0,26.5,4.5,9.8,39.5,51.16,15.11
2018,5,31,5,30,235.0,42.0,4.5,10.0,67.0,98.31,65.53
2018,5,31,5,45,333.0,52.0,4.55,10.2,108.0,146.38,107.05
2018,5,31,6,0,431.0,62.0,4.6,10.4,149.0,206.14,159.33
2018,5,31,6,15,499.0,69.0,4.55,10.75,196.5,261.78,209.37
2018,5,31,6,30,567.0,76.0,4.5,11.1,244.0,324.0,264.48
2018,5,31,6,45,616.5,81.0,4.5,11.4,294.5,381.87,315.27
2018,5,31,7,0,666.0,86.0,4.5,11.7,345.0,443.87,368.18
2018,5,31,7,15,701.5,89.5,4.45,12.1,396.0,500.18,414.86
2018,5,31,7,30,737.0,93.0,4.4,12.5,447.0,558.61,461.84
2018,5,31,7,45,759.0,97.0,4.4,12.9,495.5,609.22,501.44
2018,5,31,8,0,781.0,101.0,4.4,13.3,544.0,661.51,541.23
2018,5,31,8,15,800.5,104.0,4.4,13.7,591.0,710.88,576.22
2018,5,31,8,30,820.0,107.0,4.4,14.1,638.0,759.77,610.14
2018,5,31,8,45,826.5,112.5,4.4,14.45,679.0,800.09,637.3
2018,5,31,9,0,833.0,118.0,4.4,14.8,720.0,838.51,662.77
2018,5,31,9,15,859.0,114.5,4.4,15.05,764.0,877.45,688.59
2018,5,31,9,30,885.0,111.0,4.4,15.3,808.0,919.85,716.58
2018,5,31,9,45,893.0,113.0,4.45,15.55,841.5,950.0,736.06
2018,5,31,10,0,901.0,115.0,4.5,15.8,875.0,977.58,753.76
2018,5,31,10,15,907.5,116.0,4.55,15.95,902.5,999.93,768.13
2018,5,31,10,30,914.0,117.0,4.6,16.1,930.0,1019.38,780.56
2018,5,31,10,45,918.5,117.5,4.65,16.25,950.5,1033.31,789.27
2018,5,31,11,0,923.0,118.0,4.7,16.4,971.0,1044.09,795.94
2018,5,31,11,15,926.0,118.5,4.7,16.45,985.0,1050.14,799.35
2018,5,31,11,30,929.0,119.0,4.7,16.5,999.0,1052.92,800.67
2018,5,31,11,45,930.0,120.0,4.75,16.55,1005.5,1050.92,799.33
2018,5,31,12,0,931.0,121.0,4.8,16.6,1012.0,1045.64,795.9
2018,5,31,12,15,929.5,122.0,4.75,16.65,1011.0,1034.67,787.77
2018,5,31,12,30,928.0,123.0,4.7,16.7,1010.0,1020.56,777.64
2018,5,31,12,45,924.0,124.5,4.7,16.7,1001.0,1001.52,764.82
2018,5,31,13,0,920.0,126.0,4.7,16.7,992.0,979.58,750.07
2018,5,31,13,15,918.0,124.5,4.7,16.65,976.5,953.76,732.79
2018,5,31,13,30,916.0,123.0,4.7,16.6,961.0,925.2,713.58
2018,5,31,13,45,913.0,121.0,4.65,16.55,939.0,892.69,691.19
2018,5,31,14,0,910.0,119.0,4.6,16.5,917.0,857.76,667.02
2018,5,31,14,15,903.5,117.0,4.6,16.4,887.5,817.84,639.58
2018,5,31,14,30,897.0,115.0,4.6,16.3,858.0,776.06,610.57
2018,5,31,14,45,888.0,113.5,4.65,16.2,823.0,731.33,579.35
2018,5,31,15,0,879.0,112.0,4.7,16.1,788.0,685.34,545.25
2018,5,31,15,15,867.5,109.5,4.7,16.1,747.5,635.83,506.66
2018,5,31,15,30,856.0,107.0,4.7,16.1,707.0,585.72,466.69
2018,5,31,15,45,841.5,104.0,4.65,15.75,662.5,531.03,422.67
2018,5,31,16,0,827.0,101.0,4.6,15.4,618.0,478.41,378.97
2018,5,31,16,15,808.0,98.0,4.6,15.15,570.5,424.36,332.91
2018,5,31,16,30,789.0,95.0,4.6,14.9,523.0,371.45,286.58
2018,5,31,16,45,764.0,91.0,4.55,14.65,472.5,317.13,238.27
2018,5,31,17,0,739.0,87.0,4.5,14.4,422.0,265.06,191.37
2018,5,31,17,15,703.5,82.5,4.5,14.05,371.0,209.85,142.78
2018,5,31,17,30,668.0,78.0,4.5,13.7,320.0,161.15,101.37
2018,5,31,17,45,619.5,72.5,4.45,13.35,270.0,114.27,65.88
2018,5,31,18,0,571.0,67.0,4.4,13.0,220.0,72.86,41.48
2018,5,31,18,15,500.0,59.0,4.25,12.55,173.0,41.94,32.0
2018,5,31,18,30,429.0,51.0,4.1,12.1,126.0,38.04,28.23
2018,5,31,18,45,324.0,41.0,4.0,11.7,87.5,31.93,22.2
2018,5,31,19,0,219.0,31.0,3.9,11.3,49.0,24.29,12.93
2018,5,31,19,15,119.5,18.0,3.85,11.05,27.0,17.69,0.0
2018,5,31,19,30,20.0,5.0,3.8,10.8,5.0,4.91,0.0
2018,5,31,19,45,10.0,2.5,3.8,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,1,4,45,33.5,6.0,3.05,9.25,6.5,0.0,0.0
2018,6,1,5,0,67.0,12.0,3.1,9.5,13.0,18.28,0.0
2018,6,1,5,15,185.5,24.5,3.05,10.1,41.5,56.45,17.61
2018,6,1,5,30,304.0,37.0,3.0,10.7,70.0,106.91,69.78
2018,6,1,5,45,392.5,46.0,2.95,11.3,111.0,156.02,112.59
2018,6,1,6,0,481.0,55.0,2.9,11.9,152.0,214.45,163.74
2018,6,1,6,15,552.0,60.0,2.85,12.5,201.0,271.42,214.36
2018,6,1,6,30,623.0,65.0,2.8,13.1,250.0,335.29,269.94
2018,6,1,6,45,666.5,69.5,2.7,13.7,300.5,392.49,318.94
2018,6,1,7,0,710.0,74.0,2.6,14.3,351.0,452.18,368.3
2018,6,1,7,15,741.0,78.0,2.55,14.85,402.0,508.58,413.5
2018,6,1,7,30,772.0,82.0,2.5,15.4,453.0,566.62,458.36
2018,6,1,7,45,795.5,84.5,2.45,15.9,502.5,619.45,497.85
2018,6,1,8,0,819.0,87.0,2.4,16.4,552.0,672.64,535.64
2018,6,1,8,15,837.0,89.5,2.3,16.85,599.5,721.84,568.07
2018,6,1,8,30,855.0,92.0,2.2,17.3,647.0,766.66,596.55
2018,6,1,8,45,869.0,94.0,2.15,17.75,690.5,810.29,623.93
2018,6,1,9,0,883.0,96.0,2.1,18.2,734.0,852.47,649.77
2018,6,1,9,15,896.0,96.0,2.1,18.5,773.5,889.92,672.78
2018,6,1,9,30,909.0,96.0,2.1,18.8,813.0,925.4,694.25
2018,6,1,9,45,920.0,95.5,2.05,19.15,847.0,956.31,711.78
2018,6,1,10,0,931.0,95.0,2.0,19.5,881.0,984.73,727.51
2018,6,1,10,15,936.5,95.5,2.05,19.75,908.0,1006.24,740.16
2018,6,1,10,30,942.0,96.0,2.1,20.0,935.0,1024.74,750.95
2018,6,1,10,45,945.5,96.5,2.15,20.25,955.0,1038.13,758.54
2018,6,1,11,0,949.0,97.0,2.2,20.5,975.0,1048.27,764.18
2018,6,1,11,15,951.5,98.0,2.3,20.65,989.0,1054.61,768.42
2018,6,1,11,30,954.0,99.0,2.4,20.8,1003.0,1057.58,770.62
2018,6,1,11,45,955.0,99.0,2.5,20.9,1009.0,1054.65,769.29
2018,6,1,12,0,956.0,99.0,2.6,21.0,1015.0,1048.37,765.93
2018,6,1,12,15,955.0,99.5,2.75,21.05,1013.5,1037.32,760.19
2018,6,1,12,30,954.0,100.0,2.9,21.1,1012.0,1023.04,752.36
2018,6,1,12,45,951.5,100.5,3.05,21.15,1003.5,1004.17,741.47
2018,6,1,13,0,949.0,101.0,3.2,21.2,995.0,982.27,728.51
2018,6,1,13,15,946.0,100.0,3.3,21.15,979.0,955.52,712.11
2018,6,1,13,30,943.0,99.0,3.4,21.1,963.0,925.99,693.74
2018,6,1,13,45,938.0,99.0,3.55,21.05,940.5,893.1,673.22
2018,6,1,14,0,933.0,99.0,3.7,21.0,918.0,857.83,650.78
2018,6,1,14,15,926.5,97.5,3.8,20.9,888.5,817.71,624.55
2018,6,1,14,30,920.0,96.0,3.9,20.8,859.0,775.69,596.62
2018,6,1,14,45,911.5,94.5,3.95,20.7,824.0,730.53,565.89
2018,6,1,15,0,903.0,93.0,4.0,20.6,789.0,684.03,533.04
2018,6,1,15,15,892.5,91.5,4.0,20.6,749.0,635.16,495.84
2018,6,1,15,30,882.0,90.0,4.0,20.6,709.0,585.54,457.15
2018,6,1,15,45,868.0,87.5,4.1,20.3,664.5,532.68,415.65
2018,6,1,16,0,854.0,85.0,4.2,20.0,620.0,479.88,372.87
2018,6,1,16,15,836.0,82.5,4.25,19.7,572.0,425.71,327.67
2018,6,1,16,30,818.0,80.0,4.3,19.4,524.0,369.33,279.52
2018,6,1,16,45,794.5,76.5,4.3,19.1,474.0,314.48,231.52
2018,6,1,17,0,771.0,73.0,4.3,18.8,424.0,261.67,184.58
2018,6,1,17,15,739.0,69.5,4.3,18.25,373.5,209.37,138.83
2018,6,1,17,30,707.0,66.0,4.3,17.7,323.0,160.43,97.55
2018,6,1,17,45,662.0,61.5,4.25,17.15,273.5,112.89,61.86
2018,6,1,18,0,617.0,57.0,4.2,16.6,224.0,67.29,34.52
2018,6,1,18,15,551.5,51.5,4.15,16.05,177.5,35.34,25.7
2018,6,1,18,30,486.0,46.0,4.1,15.5,131.0,33.31,23.69
2018,6,1,18,45,383.5,37.0,4.05,14.9,91.5,27.93,18.47
2018,6,1,19,0,281.0,28.0,4.0,14.3,52.0,22.19,11.41
2018,6,1,19,15,158.0,16.5,3.95,14.1,28.5,16.22,0.0
2018,6,1,19,30,35.0,5.0,3.9,13.9,5.0,4.91,0.0
2018,6,1,19,45,17.5,2.5,3.85,13.65,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,14.0,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,14.1,14.0,22.18,0.0
2018,6,2,5,15,242.0,22.0,2.6,14.65,44.0,62.69,19.89
2018,6,2,5,30,377.0,32.0,2.6,15.2,74.0,116.69,73.71
2018,6,2,5,45,465.0,39.0,2.55,15.8,116.5,167.19,117.49
2018,6,2,6,0,553.0,46.0,2.5,16.4,159.0,227.0,169.42
2018,6,2,6,15,609.5,51.5,2.5,16.95,207.0,281.96,218.25
2018,6,2,6,30,666.0,57.0,2.5,17.5,255.0,343.35,271.33
2018,6,2,6,45,705.0,61.0,2.45,18.05,305.5,400.09,319.36
2018,6,2,7,0,744.0,65.0,2.4,18.6,356.0,459.84,368.04
2018,6,2,7,15,772.5,68.0,2.45,19.25,406.5,515.27,411.84
2018,6,2,7,30,801.0,71.0,2.5,19.9,457.0,572.08,455.18
2018,6,2,7,45,822.5,73.5,2.5,20.55,506.5,621.94,491.81
2018,6,2,8,0,844.0,76.0,2.5,21.2,556.0,674.64,527.9
2018,6,2,8,15,860.0,78.0,2.55,21.65,602.5,722.62,559.77
2018,6,2,8,30,876.0,80.0,2.6,22.1,649.0,769.76,590.5
2018,6,2,8,45,889.0,82.0,2.65,22.6,692.5,813.37,618.16
2018,6,2,9,0,902.0,84.0,2.7,23.1,736.0,855.41,644.37
2018,6,2,9,15,908.0,87.5,2.7,23.4,774.0,891.18,666.14
2018,6,2,9,30,914.0,91.0,2.7,23.7,812.0,924.51,686.11
2018,6,2,9,45,917.0,95.0,2.75,24.0,844.0,953.0,703.14
2018,6,2,10,0,920.0,99.0,2.8,24.3,876.0,978.62,718.27
2018,6,2,10,15,926.0,100.0,2.8,24.55,903.5,1000.95,730.95
2018,6,2,10,30,932.0,101.0,2.8,24.8,931.0,1020.31,741.73
2018,6,2,10,45,936.0,102.0,2.85,25.05,952.0,1034.61,749.77
2018,6,2,11,0,940.0,103.0,2.9,25.3,973.0,1045.69,755.87
2018,6,2,11,15,943.0,103.0,2.95,25.45,986.5,1051.45,758.99
2018,6,2,11,30,946.0,103.0,3.0,25.6,1000.0,1053.89,760.14
2018,6,2,11,45,947.0,103.5,3.05,25.75,1006.5,1051.51,758.35
2018,6,2,12,0,948.0,104.0,3.1,25.9,1013.0,1045.8,754.58
2018,6,2,12,15,948.5,103.5,3.15,25.9,1012.0,1035.3,748.29
2018,6,2,12,30,949.0,103.0,3.2,25.9,1011.0,1021.58,740.04
2018,6,2,12,45,947.5,102.5,3.25,25.9,1002.5,1002.78,728.56
2018,6,2,13,0,946.0,102.0,3.3,25.9,994.0,980.94,715.16
2018,6,2,13,15,942.5,101.0,3.35,25.85,977.5,953.85,698.44
2018,6,2,13,30,939.0,100.0,3.4,25.8,961.0,924.02,679.86
2018,6,2,13,45,934.0,99.5,3.5,25.75,938.5,890.81,659.2
2018,6,2,14,0,929.0,99.0,3.6,25.7,916.0,855.23,636.72
2018,6,2,14,15,922.5,97.5,3.65,25.6,886.5,815.31,610.91
2018,6,2,14,30,916.0,96.0,3.7,25.5,857.0,773.49,583.49
2018,6,2,14,45,907.5,95.0,3.75,25.4,822.5,729.03,553.89
2018,6,2,15,0,899.0,94.0,3.8,25.3,788.0,683.21,522.21
2018,6,2,15,15,888.0,92.5,3.8,25.3,748.0,634.25,485.71
2018,6,2,15,30,877.0,91.0,3.8,25.3,708.0,584.61,447.8
2018,6,2,15,45,863.0,88.5,3.8,24.95,663.5,532.01,407.26
2018,6,2,16,0,849.0,86.0,3.8,24.6,619.0,479.49,365.53
2018,6,2,16,15,830.5,84.0,3.8,24.25,571.5,425.85,321.69
