Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,30,812.0,82.0,3.8,23.9,524.0,370.05,275.02
2018,6,2,16,45,788.5,78.0,3.75,23.55,474.0,315.07,227.94
2018,6,2,17,0,765.0,74.0,3.7,23.2,424.0,262.13,181.89
2018,6,2,17,15,733.0,70.5,3.65,22.55,373.5,210.14,137.31
2018,6,2,17,30,701.0,67.0,3.6,21.9,323.0,161.51,97.02
2018,6,2,17,45,656.5,62.5,3.55,21.25,273.5,111.42,59.68
2018,6,2,18,0,612.0,58.0,3.5,20.6,224.0,68.93,35.0
2018,6,2,18,15,538.0,52.5,3.45,19.85,176.5,36.07,25.92
2018,6,2,18,30,464.0,47.0,3.4,19.1,129.0,34.09,23.99
2018,6,2,18,45,366.0,38.0,3.3,18.3,90.5,28.75,18.92
2018,6,2,19,0,268.0,29.0,3.2,17.5,52.0,23.07,12.13
2018,6,2,19,15,151.0,17.0,3.2,17.25,28.5,16.71,0.0
2018,6,2,19,30,34.0,5.0,3.2,17.0,5.0,4.91,0.0
2018,6,2,19,45,17.0,2.5,3.15,16.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,2.8,15.4,7.5,0.0,0.0
2018,6,3,5,0,101.0,13.0,2.8,15.5,15.0,22.61,0.0
2018,6,3,5,15,234.0,23.5,2.8,16.05,45.0,63.12,21.12
2018,6,3,5,30,367.0,34.0,2.8,16.6,75.0,116.79,73.87
2018,6,3,5,45,456.0,41.0,2.8,17.15,117.0,167.12,117.2
2018,6,3,6,0,545.0,48.0,2.8,17.7,159.0,226.8,168.76
2018,6,3,6,15,602.0,53.5,2.8,18.2,207.5,282.45,217.95
2018,6,3,6,30,659.0,59.0,2.8,18.7,256.0,342.68,269.95
2018,6,3,6,45,698.5,63.5,2.75,19.2,306.5,399.86,318.25
2018,6,3,7,0,738.0,68.0,2.7,19.7,357.0,460.09,367.3
2018,6,3,7,15,766.0,71.5,2.75,20.3,407.5,515.52,411.09
2018,6,3,7,30,794.0,75.0,2.8,20.9,458.0,572.28,454.42
2018,6,3,7,45,815.0,78.5,2.8,21.45,507.5,625.51,493.61
2018,6,3,8,0,836.0,82.0,2.8,22.0,557.0,675.68,528.38
2018,6,3,8,15,851.5,84.5,2.9,22.45,603.5,723.49,560.43
2018,6,3,8,30,867.0,87.0,3.0,22.9,650.0,770.44,591.36
2018,6,3,8,45,879.0,88.5,3.05,23.35,692.5,812.34,618.05
2018,6,3,9,0,891.0,90.0,3.1,23.8,735.0,852.64,643.31
2018,6,3,9,15,901.0,92.0,3.2,24.0,774.0,889.91,667.18
2018,6,3,9,30,911.0,94.0,3.3,24.2,813.0,925.02,689.46
2018,6,3,9,45,918.5,95.5,3.35,24.4,846.5,954.91,707.82
2018,6,3,10,0,926.0,97.0,3.4,24.6,880.0,982.16,724.4
2018,6,3,10,15,931.5,98.0,3.45,24.75,907.0,1004.15,737.66
2018,6,3,10,30,937.0,99.0,3.5,24.9,934.0,1023.13,749.01
2018,6,3,10,45,941.0,99.5,3.5,25.05,954.5,1037.0,756.73
2018,6,3,11,0,945.0,100.0,3.5,25.2,975.0,1047.64,762.48
2018,6,3,11,15,947.0,101.0,3.55,25.25,988.5,1053.51,765.94
2018,6,3,11,30,949.0,102.0,3.6,25.3,1002.0,1056.03,767.38
2018,6,3,11,45,950.0,102.5,3.65,25.4,1008.5,1053.68,765.67
2018,6,3,12,0,951.0,103.0,3.7,25.5,1015.0,1048.01,761.94
2018,6,3,12,15,951.0,102.5,3.75,25.45,1014.0,1037.04,755.34
2018,6,3,12,30,951.0,102.0,3.8,25.4,1013.0,1022.85,746.74
2018,6,3,12,45,949.5,102.0,3.85,25.35,1005.0,1004.56,735.53
2018,6,3,13,0,948.0,102.0,3.9,25.3,997.0,983.23,722.35
2018,6,3,13,15,945.0,101.5,3.95,25.15,981.0,957.09,706.26
2018,6,3,13,30,942.0,101.0,4.0,25.0,965.0,928.18,688.26
2018,6,3,13,45,877.5,136.5,4.05,24.85,926.0,879.24,656.52
2018,6,3,14,0,813.0,172.0,4.1,24.7,887.0,832.92,626.31
2018,6,3,14,15,790.5,177.0,4.15,24.45,853.5,789.99,598.28
2018,6,3,14,30,768.0,182.0,4.2,24.2,820.0,746.22,568.52
2018,6,3,14,45,810.0,151.0,4.25,23.95,799.0,714.2,547.33
2018,6,3,15,0,852.0,120.0,4.3,23.7,778.0,677.56,521.98
2018,6,3,15,15,868.0,105.0,4.3,23.7,745.5,634.6,489.94
2018,6,3,15,30,884.0,90.0,4.3,23.7,713.0,588.59,454.72
2018,6,3,15,45,871.0,87.5,4.3,23.1,668.5,536.23,414.32
2018,6,3,16,0,858.0,85.0,4.3,22.5,624.0,483.82,372.56
2018,6,3,16,15,841.5,82.0,4.3,22.1,577.0,429.69,327.91
2018,6,3,16,30,825.0,79.0,4.3,21.7,530.0,373.16,280.17
2018,6,3,16,45,803.0,75.5,4.3,21.3,480.0,318.45,232.76
2018,6,3,17,0,781.0,72.0,4.3,20.9,430.0,265.6,186.2
2018,6,3,17,15,750.5,68.5,4.25,20.3,379.5,213.06,140.48
2018,6,3,17,30,720.0,65.0,4.2,19.7,329.0,163.72,98.96
2018,6,3,17,45,677.0,61.0,4.15,19.1,279.5,116.05,63.09
2018,6,3,18,0,634.0,57.0,4.1,18.5,230.0,70.14,35.31
2018,6,3,18,15,569.5,51.0,4.1,17.8,183.0,34.73,24.98
2018,6,3,18,30,505.0,45.0,4.1,17.1,136.0,32.21,22.58
2018,6,3,18,45,404.0,37.0,4.05,16.45,96.0,27.7,18.21
2018,6,3,19,0,303.0,29.0,4.0,15.8,56.0,22.95,12.35
2018,6,3,19,15,172.0,17.5,4.0,15.45,31.0,17.2,0.0
2018,6,3,19,30,41.0,6.0,4.0,15.1,6.0,5.9,0.0
2018,6,3,19,45,20.5,3.0,3.95,14.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.5,4.35,11.85,7.5,0.0,0.0
2018,6,4,5,0,97.0,13.0,4.4,11.9,15.0,22.25,0.0
2018,6,4,5,15,208.0,24.0,4.4,12.2,43.0,59.89,21.32
2018,6,4,5,30,319.0,35.0,4.4,12.5,71.0,108.18,70.12
2018,6,4,5,45,411.5,44.0,4.45,12.85,113.5,159.0,114.15
2018,6,4,6,0,504.0,53.0,4.5,13.2,156.0,219.61,167.28
2018,6,4,6,15,581.5,57.0,4.55,13.6,207.0,278.96,220.23
2018,6,4,6,30,659.0,61.0,4.6,14.0,258.0,345.84,278.96
2018,6,4,6,45,700.0,65.5,4.6,14.4,309.0,402.73,328.71
2018,6,4,7,0,741.0,70.0,4.6,14.8,360.0,463.81,380.37
2018,6,4,7,15,770.5,73.5,4.6,15.15,411.5,520.23,426.88
2018,6,4,7,30,800.0,77.0,4.6,15.5,463.0,578.11,473.13
2018,6,4,7,45,822.0,80.0,4.6,15.85,513.0,631.7,514.7
2018,6,4,8,0,844.0,83.0,4.6,16.2,563.0,682.29,551.84
2018,6,4,8,15,861.0,85.5,4.55,16.5,611.0,731.52,586.1
2018,6,4,8,30,878.0,88.0,4.5,16.8,659.0,779.98,619.14
2018,6,4,8,45,890.5,90.5,4.5,17.15,703.0,823.77,648.37
2018,6,4,9,0,903.0,93.0,4.5,17.5,747.0,865.95,676.07
2018,6,4,9,15,912.0,95.5,4.5,17.75,786.0,903.24,700.22
2018,6,4,9,30,921.0,98.0,4.5,18.0,825.0,938.27,722.59
2018,6,4,9,45,927.0,101.0,4.5,18.25,859.0,968.62,741.54
2018,6,4,10,0,933.0,104.0,4.5,18.5,893.0,996.21,758.52
2018,6,4,10,15,934.5,107.5,4.55,18.6,919.5,1017.09,771.78
2018,6,4,10,30,936.0,111.0,4.6,18.7,946.0,1034.79,782.99
2018,6,4,10,45,946.5,109.0,4.65,18.8,969.5,1052.42,794.24
2018,6,4,11,0,957.0,107.0,4.7,18.9,993.0,1066.95,803.47
2018,6,4,11,15,959.5,107.0,4.7,18.95,1006.5,1072.32,806.31
2018,6,4,11,30,962.0,107.0,4.7,19.0,1020.0,1074.31,807.07
2018,6,4,11,45,963.0,107.5,4.75,19.0,1026.5,1071.93,805.66
2018,6,4,12,0,964.0,108.0,4.8,19.0,1033.0,1066.17,802.13
2018,6,4,12,15,963.0,108.5,4.8,19.0,1032.0,1055.11,794.65
2018,6,4,12,30,962.0,109.0,4.8,19.0,1031.0,1040.8,785.11
2018,6,4,12,45,959.0,109.5,4.85,19.0,1022.0,1021.41,772.64
2018,6,4,13,0,956.0,110.0,4.9,19.0,1013.0,999.0,758.13
2018,6,4,13,15,954.0,108.5,4.9,18.95,997.0,972.61,740.62
2018,6,4,13,30,952.0,107.0,4.9,18.9,981.0,943.38,721.14
2018,6,4,13,45,948.5,105.5,4.95,18.85,958.5,910.15,699.15
2018,6,4,14,0,945.0,104.0,5.0,18.8,936.0,874.43,675.25
2018,6,4,14,15,938.5,102.0,5.0,18.65,906.0,833.55,647.42
2018,6,4,14,30,932.0,100.0,5.0,18.5,876.0,790.72,617.94
2018,6,4,14,45,924.0,98.5,5.0,18.35,841.0,745.57,586.46
2018,6,4,15,0,916.0,97.0,5.0,18.2,806.0,698.98,552.87
2018,6,4,15,15,905.0,95.5,5.0,18.2,765.5,649.34,514.37
2018,6,4,15,30,894.0,94.0,5.0,18.2,725.0,598.97,474.39
2018,6,4,15,45,880.0,91.5,5.05,17.75,680.0,545.61,431.98
2018,6,4,16,0,866.0,89.0,5.1,17.3,635.0,492.3,388.26
2018,6,4,16,15,846.5,87.0,5.05,16.95,586.5,437.4,341.67
2018,6,4,16,30,827.0,85.0,5.0,16.6,538.0,380.45,292.32
2018,6,4,16,45,801.0,82.5,5.0,16.25,487.5,325.27,243.47
2018,6,4,17,0,775.0,80.0,5.0,15.9,437.0,272.36,195.94
2018,6,4,17,15,739.0,77.0,4.95,15.45,385.0,219.43,149.11
2018,6,4,17,30,703.0,74.0,4.9,15.0,333.0,167.3,104.64
2018,6,4,17,45,651.0,70.0,4.9,14.55,282.0,119.3,67.99
2018,6,4,18,0,599.0,66.0,4.9,14.1,231.0,77.11,42.51
2018,6,4,18,15,525.5,60.0,4.8,13.65,183.5,42.34,32.24
2018,6,4,18,30,452.0,54.0,4.7,13.2,136.0,40.34,30.19
2018,6,4,18,45,342.5,44.0,4.6,12.75,95.5,34.34,24.33
2018,6,4,19,0,233.0,34.0,4.5,12.3,55.0,26.61,15.69
2018,6,4,19,15,129.0,20.0,4.45,12.05,30.5,15.91,0.0
2018,6,4,19,30,25.0,6.0,4.4,11.8,6.0,5.9,0.0
2018,6,4,19,45,12.5,3.0,4.35,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,6,5,4,45,25.0,6.0,4.5,10.0,6.5,0.0,0.0
2018,6,5,5,0,50.0,12.0,4.5,10.1,13.0,16.69,0.0
2018,6,5,5,15,146.0,27.0,4.55,10.4,41.0,53.7,20.48
2018,6,5,5,30,242.0,42.0,4.6,10.7,69.0,99.73,66.75
2018,6,5,5,45,297.5,52.0,4.6,11.05,101.5,137.47,100.67
2018,6,5,6,0,353.0,62.0,4.6,11.4,134.0,181.23,139.98
2018,6,5,6,15,424.0,71.5,4.6,11.8,181.5,235.81,188.32
2018,6,5,6,30,495.0,81.0,4.6,12.2,229.0,299.78,244.21
2018,6,5,6,45,539.0,90.0,4.6,12.65,278.5,355.71,292.74
2018,6,5,7,0,583.0,99.0,4.6,13.1,328.0,415.35,343.12
2018,6,5,7,15,606.5,108.0,4.5,13.55,374.5,466.91,385.42
2018,6,5,7,30,630.0,117.0,4.4,14.0,421.0,519.64,427.34
2018,6,5,7,45,643.5,125.5,4.35,14.4,464.5,566.23,463.35
2018,6,5,8,0,657.0,134.0,4.3,14.8,508.0,612.6,498.19
2018,6,5,8,15,690.0,138.5,4.2,15.3,560.5,668.6,539.3
2018,6,5,8,30,723.0,143.0,4.1,15.8,613.0,725.44,579.48
2018,6,5,8,45,695.0,165.5,4.0,16.25,642.0,752.71,596.45
2018,6,5,9,0,667.0,188.0,3.9,16.7,671.0,775.82,610.35
2018,6,5,9,15,651.5,209.5,3.85,17.15,702.0,804.78,628.21
2018,6,5,9,30,636.0,231.0,3.8,17.6,733.0,830.57,643.46
2018,6,5,9,45,623.5,251.5,3.75,18.1,761.0,855.0,657.49
2018,6,5,10,0,611.0,272.0,3.7,18.6,789.0,876.51,669.31
2018,6,5,10,15,663.0,254.0,3.7,18.9,831.5,918.26,698.09
2018,6,5,10,30,715.0,236.0,3.7,19.2,874.0,958.96,724.42
2018,6,5,10,45,697.5,254.0,3.7,19.5,888.0,966.73,727.86
2018,6,5,11,0,680.0,272.0,3.7,19.8,902.0,971.36,729.29
2018,6,5,11,15,719.5,252.0,3.75,19.9,927.5,991.45,742.63
2018,6,5,11,30,759.0,232.0,3.8,20.0,953.0,1008.94,753.91
2018,6,5,11,45,839.5,180.5,3.85,20.1,983.0,1028.6,766.73
2018,6,5,12,0,920.0,129.0,3.9,20.2,1013.0,1043.97,776.73
2018,6,5,12,15,877.0,157.5,3.95,20.2,999.5,1019.7,760.71
2018,6,5,12,30,834.0,186.0,4.0,20.2,986.0,998.61,747.13
2018,6,5,12,45,824.5,190.5,4.05,20.2,975.5,978.29,734.06
2018,6,5,13,0,815.0,195.0,4.1,20.2,965.0,955.54,719.33
2018,6,5,13,15,859.5,162.5,4.2,20.15,963.0,943.28,712.21
2018,6,5,13,30,904.0,130.0,4.3,20.1,961.0,924.06,700.23
2018,6,5,13,45,907.5,123.5,4.35,20.05,940.5,893.35,680.05
2018,6,5,14,0,911.0,117.0,4.4,20.0,920.0,859.85,657.95
2018,6,5,14,15,903.0,116.5,4.45,19.85,891.0,820.41,631.81
2018,6,5,14,30,895.0,116.0,4.5,19.7,862.0,779.22,604.13
2018,6,5,14,45,873.5,119.5,4.55,19.6,822.5,730.73,570.68
2018,6,5,15,0,852.0,123.0,4.6,19.5,783.0,681.08,534.24
2018,6,5,15,15,851.0,115.0,4.6,19.5,745.5,635.17,499.19
2018,6,5,15,30,850.0,107.0,4.6,19.5,708.0,586.91,461.45
2018,6,5,15,45,839.5,102.5,4.65,19.0,664.5,533.38,419.58
2018,6,5,16,0,829.0,98.0,4.7,18.5,621.0,481.52,377.59
2018,6,5,16,15,813.0,93.5,4.7,18.15,574.0,427.39,332.2
2018,6,5,16,30,797.0,89.0,4.7,17.8,527.0,374.08,286.21
2018,6,5,16,45,775.0,86.5,4.7,17.45,479.0,321.73,240.03
2018,6,5,17,0,753.0,84.0,4.7,17.1,431.0,271.27,194.81
2018,6,5,17,15,719.5,80.0,4.65,16.55,380.5,219.12,148.99
2018,6,5,17,30,686.0,76.0,4.6,16.0,330.0,167.4,105.04
2018,6,5,17,45,617.5,72.5,4.55,15.5,275.5,118.99,68.76
2018,6,5,18,0,549.0,69.0,4.5,15.0,221.0,78.17,44.37
2018,6,5,18,15,479.0,60.5,4.45,14.45,174.0,42.63,32.4
2018,6,5,18,30,409.0,52.0,4.4,13.9,127.0,38.29,28.31
2018,6,5,18,45,335.5,42.5,4.3,13.4,92.0,32.71,22.88
2018,6,5,19,0,262.0,33.0,4.2,12.9,57.0,26.77,15.97
2018,6,5,19,15,151.5,20.5,4.1,12.55,32.5,16.3,0.0
2018,6,5,19,30,41.0,8.0,4.0,12.2,8.0,7.86,0.0
2018,6,5,19,45,20.5,4.0,3.95,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.0,4.1,11.25,6.5,0.0,0.0
2018,6,6,5,0,51.0,12.0,4.1,11.3,13.0,16.79,0.0
2018,6,6,5,15,120.5,25.0,4.1,11.5,36.5,47.76,18.24
2018,6,6,5,30,190.0,38.0,4.1,11.7,60.0,84.76,56.38
2018,6,6,5,45,261.0,51.5,4.1,11.9,96.5,127.58,93.28
2018,6,6,6,0,332.0,65.0,4.1,12.1,133.0,178.02,137.34
2018,6,6,6,15,402.0,75.5,4.1,12.45,180.5,232.23,184.99
2018,6,6,6,30,472.0,86.0,4.1,12.8,228.0,293.49,238.27
2018,6,6,6,45,556.5,89.0,4.1,13.2,286.0,362.68,297.22
2018,6,6,7,0,641.0,92.0,4.1,13.6,344.0,437.51,359.62
2018,6,6,7,15,674.0,97.0,4.1,14.05,394.0,492.82,404.83
2018,6,6,7,30,707.0,102.0,4.1,14.5,444.0,550.08,450.34
2018,6,6,7,45,732.0,106.0,4.1,14.95,492.5,602.66,490.91
2018,6,6,8,0,757.0,110.0,4.1,15.4,541.0,654.17,529.63
2018,6,6,8,15,775.5,114.0,4.1,15.85,588.0,702.89,564.2
2018,6,6,8,30,794.0,118.0,4.1,16.3,635.0,751.12,597.21
2018,6,6,8,45,808.0,121.0,4.15,16.7,677.5,793.88,625.98
2018,6,6,9,0,822.0,124.0,4.2,17.1,720.0,835.32,653.45
2018,6,6,9,15,835.0,126.0,4.2,17.35,759.0,873.25,678.28
2018,6,6,9,30,848.0,128.0,4.2,17.6,798.0,909.35,701.58
2018,6,6,9,45,858.0,128.5,4.2,17.9,831.0,933.8,716.43
2018,6,6,10,0,868.0,129.0,4.2,18.2,864.0,960.99,733.22
2018,6,6,10,15,874.0,131.5,4.25,18.3,891.5,983.89,747.83
2018,6,6,10,30,880.0,134.0,4.3,18.4,919.0,1003.98,760.57
2018,6,6,10,45,884.5,135.0,4.35,18.55,939.5,1018.12,769.18
2018,6,6,11,0,889.0,136.0,4.4,18.7,960.0,1029.23,775.88
2018,6,6,11,15,892.0,136.5,4.4,18.75,973.5,1035.24,779.21
2018,6,6,11,30,895.0,137.0,4.4,18.8,987.0,1038.1,780.56
2018,6,6,11,45,896.0,138.0,4.4,18.9,994.0,1036.31,778.77
2018,6,6,12,0,897.0,139.0,4.4,19.0,1001.0,1031.38,775.0
2018,6,6,12,15,888.0,145.5,4.4,18.95,998.0,1018.96,766.76
2018,6,6,12,30,879.0,152.0,4.4,18.9,995.0,1003.65,756.71
2018,6,6,12,45,865.0,159.0,4.4,18.9,983.0,981.34,741.81
2018,6,6,13,0,851.0,166.0,4.4,18.9,971.0,960.84,728.22
2018,6,6,13,15,846.5,165.5,4.4,18.8,955.5,934.89,711.16
2018,6,6,13,30,842.0,165.0,4.4,18.7,940.0,906.54,692.44
2018,6,6,13,45,835.5,164.0,4.4,18.6,917.5,873.75,670.54
2018,6,6,14,0,829.0,163.0,4.4,18.5,895.0,838.98,647.14
2018,6,6,14,15,820.0,161.5,4.4,18.3,866.0,799.97,620.78
2018,6,6,14,30,811.0,160.0,4.4,18.1,837.0,759.51,593.14
2018,6,6,14,45,798.5,158.5,4.4,17.9,802.0,715.35,561.32
2018,6,6,15,0,786.0,157.0,4.4,17.7,767.0,670.44,527.9
2018,6,6,15,15,772.0,154.0,4.4,17.7,727.5,622.67,491.25
2018,6,6,15,30,758.0,151.0,4.4,17.7,688.0,572.86,452.28
2018,6,6,15,45,737.0,149.0,4.45,17.0,644.0,521.93,412.71
2018,6,6,16,0,716.0,147.0,4.5,16.3,600.0,471.99,372.69
2018,6,6,16,15,689.5,143.5,4.45,15.85,552.5,419.59,329.14
2018,6,6,16,30,663.0,140.0,4.4,15.4,505.0,369.24,286.26
2018,6,6,16,45,630.5,135.0,4.4,14.95,456.0,317.91,242.03
2018,6,6,17,0,598.0,130.0,4.4,14.5,407.0,269.74,199.99
2018,6,6,17,15,558.0,122.5,4.35,14.05,357.5,220.88,157.92
2018,6,6,17,30,518.0,115.0,4.3,13.6,308.0,176.1,120.48
2018,6,6,17,45,465.5,105.5,4.2,13.15,259.5,132.63,87.24
2018,6,6,18,0,413.0,96.0,4.1,12.7,211.0,94.88,62.82
2018,6,6,18,15,345.0,83.5,4.0,12.4,166.5,61.33,49.39
2018,6,6,18,30,277.0,71.0,3.9,12.1,122.0,53.57,42.12
2018,6,6,18,45,195.0,55.0,3.85,11.75,85.5,44.33,33.25
2018,6,6,19,0,113.0,39.0,3.8,11.4,49.0,31.89,20.42
2018,6,6,19,15,60.5,22.5,3.7,11.3,27.5,18.76,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.2,6.0,5.9,0.0
2018,6,6,19,45,4.0,3.0,3.55,11.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,10.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,10.4,12.0,13.95,0.0
2018,6,7,5,15,118.0,28.0,3.5,10.7,40.0,49.1,19.55
2018,6,7,5,30,204.0,45.0,3.5,11.0,68.0,95.27,64.57
2018,6,7,5,45,295.0,56.0,3.55,11.3,107.5,141.14,103.64
2018,6,7,6,0,386.0,67.0,3.6,11.6,147.0,196.78,151.84
2018,6,7,6,15,456.0,76.5,3.6,12.05,195.5,252.71,201.18
2018,6,7,6,30,526.0,86.0,3.6,12.5,244.0,317.62,257.47
2018,6,7,6,45,576.5,92.5,3.65,12.95,294.5,375.53,307.28
2018,6,7,7,0,627.0,99.0,3.7,13.4,345.0,437.71,359.28
2018,6,7,7,15,664.0,104.0,3.65,13.85,396.5,494.65,405.59
2018,6,7,7,30,701.0,109.0,3.6,14.3,448.0,553.91,452.32
2018,6,7,7,45,730.0,112.0,3.6,14.7,498.0,607.78,493.76
2018,6,7,8,0,759.0,115.0,3.6,15.1,548.0,662.6,534.83
2018,6,7,8,15,781.0,118.0,3.6,15.55,596.0,711.05,569.14
2018,6,7,8,30,803.0,121.0,3.6,16.0,644.0,761.14,603.22
2018,6,7,8,45,821.0,122.5,3.65,16.4,688.0,805.86,633.15
2018,6,7,9,0,839.0,124.0,3.7,16.8,732.0,849.49,661.92
2018,6,7,9,15,855.5,124.0,3.75,17.1,772.5,888.85,687.58
2018,6,7,9,30,872.0,124.0,3.8,17.4,813.0,921.54,708.37
2018,6,7,9,45,887.0,122.0,3.85,17.7,848.5,953.67,728.69
2018,6,7,10,0,902.0,120.0,3.9,18.0,884.0,983.62,747.41
2018,6,7,10,15,911.0,120.0,3.9,18.15,912.5,1007.48,762.03
2018,6,7,10,30,920.0,120.0,3.9,18.3,941.0,1028.53,774.8
2018,6,7,10,45,927.5,118.5,3.95,18.45,962.5,1043.6,783.93
2018,6,7,11,0,935.0,117.0,4.0,18.6,984.0,1055.57,791.11
2018,6,7,11,15,938.0,117.5,4.0,18.6,998.0,1061.92,794.75
2018,6,7,11,30,941.0,118.0,4.0,18.6,1012.0,1064.97,796.35
2018,6,7,11,45,943.0,118.0,4.05,18.65,1019.0,1063.19,795.08
2018,6,7,12,0,945.0,118.0,4.1,18.7,1026.0,1058.12,791.74
2018,6,7,12,15,943.0,119.0,4.1,18.7,1024.5,1046.84,784.19
2018,6,7,12,30,941.0,120.0,4.1,18.7,1023.0,1032.41,774.66
2018,6,7,12,45,937.5,120.5,4.1,18.65,1014.0,1012.99,762.0
2018,6,7,13,0,934.0,121.0,4.1,18.6,1005.0,990.63,747.42
2018,6,7,13,15,932.0,120.0,4.1,18.55,990.0,965.35,730.87
2018,6,7,13,30,930.0,119.0,4.1,18.5,975.0,937.3,712.42
2018,6,7,13,45,926.5,117.5,4.05,18.45,953.0,904.83,690.59
2018,6,7,14,0,923.0,116.0,4.0,18.4,931.0,869.93,667.02
2018,6,7,14,15,917.0,113.5,4.0,18.3,901.5,829.83,640.01
2018,6,7,14,30,911.0,111.0,4.0,18.2,872.0,787.81,611.4
2018,6,7,14,45,903.0,109.0,4.0,18.05,837.0,743.11,580.68
2018,6,7,15,0,895.0,107.0,4.0,17.9,802.0,697.03,547.64
2018,6,7,15,15,883.0,105.0,4.0,17.9,761.5,647.3,509.65
2018,6,7,15,30,871.0,103.0,4.0,17.9,721.0,596.97,470.28
2018,6,7,15,45,851.5,100.0,3.95,17.45,672.5,541.42,426.58
2018,6,7,16,0,832.0,97.0,3.9,17.0,624.0,483.91,380.17
2018,6,7,16,15,812.5,93.5,3.85,16.7,575.5,429.12,334.3
2018,6,7,16,30,793.0,90.0,3.8,16.4,527.0,375.49,288.12
2018,6,7,16,45,769.0,88.0,3.8,16.05,479.5,323.19,242.14
2018,6,7,17,0,745.0,86.0,3.8,15.7,432.0,272.98,197.25
2018,6,7,17,15,708.0,82.5,3.75,15.3,380.5,218.02,149.16
2018,6,7,17,30,671.0,79.0,3.7,14.9,329.0,169.57,107.87
2018,6,7,17,45,631.5,73.0,3.65,14.5,281.0,122.74,71.34
2018,6,7,18,0,592.0,67.0,3.6,14.1,233.0,80.36,44.42
2018,6,7,18,15,525.5,60.5,3.55,13.65,186.0,42.44,32.36
2018,6,7,18,30,459.0,54.0,3.5,13.2,139.0,39.95,29.91
2018,6,7,18,45,361.0,44.0,3.4,12.75,99.0,33.94,24.09
2018,6,7,19,0,263.0,34.0,3.3,12.3,59.0,26.46,16.07
2018,6,7,19,15,151.5,21.0,3.25,12.05,33.5,16.65,0.0
2018,6,7,19,30,40.0,8.0,3.2,11.8,8.0,7.86,0.0
2018,6,7,19,45,20.0,4.0,3.15,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.9,10.5,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,2.9,10.6,14.0,18.66,0.0
2018,6,8,5,15,179.5,25.5,2.9,11.05,43.0,57.16,22.73
2018,6,8,5,30,289.0,39.0,2.9,11.5,72.0,105.76,69.75
2018,6,8,5,45,376.5,48.5,2.9,11.9,113.0,154.61,111.94
2018,6,8,6,0,464.0,58.0,2.9,12.3,154.0,212.4,162.39
2018,6,8,6,15,526.0,65.0,2.9,12.9,201.5,267.36,211.22
2018,6,8,6,30,588.0,72.0,2.9,13.5,249.0,328.32,264.25
2018,6,8,6,45,633.0,76.5,2.85,14.1,298.5,384.42,312.22
2018,6,8,7,0,678.0,81.0,2.8,14.7,348.0,444.2,361.64
2018,6,8,7,15,710.5,85.0,2.85,15.35,398.5,499.79,406.32
2018,6,8,7,30,743.0,89.0,2.9,16.0,449.0,556.05,450.15
2018,6,8,7,45,768.5,91.5,2.95,16.6,498.0,608.86,490.07
2018,6,8,8,0,794.0,94.0,3.0,17.2,547.0,662.25,529.03
2018,6,8,8,15,813.0,96.0,3.0,17.7,593.5,710.61,561.76
2018,6,8,8,30,832.0,98.0,3.0,18.2,640.0,758.44,593.49
2018,6,8,8,45,847.5,99.0,3.05,18.7,683.0,797.59,618.73
2018,6,8,9,0,863.0,100.0,3.1,19.2,726.0,839.26,645.48
2018,6,8,9,15,874.5,102.0,3.1,19.5,765.0,877.0,669.32
2018,6,8,9,30,886.0,104.0,3.1,19.8,804.0,912.76,691.56
2018,6,8,9,45,895.5,104.0,3.1,20.1,837.0,942.34,709.42
2018,6,8,10,0,905.0,104.0,3.1,20.4,870.0,969.47,725.56
2018,6,8,10,15,912.0,104.5,3.1,20.55,897.5,992.08,739.06
2018,6,8,10,30,919.0,105.0,3.1,20.7,925.0,1011.83,750.69
2018,6,8,10,45,924.0,105.0,3.1,20.9,946.0,1026.09,758.62
2018,6,8,11,0,929.0,105.0,3.1,21.1,967.0,1037.22,764.6
2018,6,8,11,15,931.5,105.5,3.1,21.15,980.5,1043.16,767.75
2018,6,8,11,30,934.0,106.0,3.1,21.2,994.0,1045.83,768.91
2018,6,8,11,45,935.5,106.0,3.15,21.25,1000.5,1043.7,767.53
2018,6,8,12,0,937.0,106.0,3.2,21.3,1007.0,1038.3,764.16
2018,6,8,12,15,935.5,106.5,3.2,21.3,1005.5,1027.23,756.91
2018,6,8,12,30,934.0,107.0,3.2,21.3,1004.0,1013.01,747.73
2018,6,8,12,45,931.0,108.0,3.2,21.25,996.0,994.81,736.15
2018,6,8,13,0,928.0,109.0,3.2,21.2,988.0,973.67,722.7
2018,6,8,13,15,927.0,107.0,3.2,21.1,973.0,948.56,706.76
2018,6,8,13,30,926.0,105.0,3.2,21.0,958.0,920.66,688.94
2018,6,8,13,45,924.0,102.5,3.2,20.9,936.5,888.73,668.32
2018,6,8,14,0,922.0,100.0,3.2,20.8,915.0,854.29,645.88
2018,6,8,14,15,917.5,98.0,3.15,20.6,887.0,816.0,620.57
2018,6,8,14,30,913.0,96.0,3.1,20.4,859.0,775.68,593.65
2018,6,8,14,45,907.0,93.5,3.1,20.25,825.5,731.96,564.19
2018,6,8,15,0,901.0,91.0,3.1,20.1,792.0,686.69,532.93
2018,6,8,15,15,891.0,89.0,3.1,20.1,752.5,638.06,496.39
2018,6,8,15,30,881.0,87.0,3.1,20.1,713.0,588.65,458.33
2018,6,8,15,45,870.0,84.0,3.0,19.6,669.5,537.21,418.26
2018,6,8,16,0,859.0,81.0,2.9,19.1,626.0,485.55,376.77
2018,6,8,16,15,844.0,78.0,2.85,18.8,579.5,432.16,332.51
2018,6,8,16,30,829.0,75.0,2.8,18.5,533.0,379.39,287.45
2018,6,8,16,45,808.0,72.0,2.75,18.15,484.0,325.53,240.58
2018,6,8,17,0,787.0,69.0,2.7,17.8,435.0,269.81,191.53
2018,6,8,17,15,755.0,66.0,2.65,17.45,384.5,217.06,145.21
2018,6,8,17,30,723.0,63.0,2.6,17.1,334.0,167.61,103.02
2018,6,8,17,45,679.5,59.0,2.55,16.7,284.0,119.54,65.88
2018,6,8,18,0,636.0,55.0,2.5,16.3,234.0,76.37,38.98
2018,6,8,18,15,571.5,50.5,2.45,15.85,187.5,34.49,25.03
2018,6,8,18,30,507.0,46.0,2.4,15.4,141.0,32.61,23.19
2018,6,8,18,45,409.0,38.0,2.35,14.95,100.5,28.12,18.85
2018,6,8,19,0,311.0,30.0,2.3,14.5,60.0,23.37,13.51
2018,6,8,19,15,185.5,19.0,2.25,14.25,34.5,15.21,0.0
2018,6,8,19,30,60.0,8.0,2.2,14.0,9.0,7.86,0.0
2018,6,8,19,45,30.0,4.0,2.2,13.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.0,11.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.1,11.5,10.0,11.2,0.0
2018,6,9,5,15,36.5,24.5,3.15,11.5,28.0,31.5,12.06
2018,6,9,5,30,59.0,39.0,3.2,11.5,46.0,54.06,36.48
2018,6,9,5,45,83.5,57.5,3.25,11.55,72.0,82.9,61.7
2018,6,9,6,0,108.0,76.0,3.3,11.6,98.0,114.19,89.16
2018,6,9,6,15,145.5,94.5,3.3,11.65,133.0,152.64,122.54
2018,6,9,6,30,183.0,113.0,3.3,11.7,168.0,198.94,162.42
2018,6,9,6,45,223.0,131.0,3.3,11.75,210.0,245.91,202.48
2018,6,9,7,0,263.0,149.0,3.3,11.8,252.0,296.63,245.11
2018,6,9,7,15,301.5,164.0,3.35,12.0,298.0,346.78,286.51
2018,6,9,7,30,340.0,179.0,3.4,12.2,344.0,400.09,329.73
2018,6,9,7,45,369.0,194.0,3.4,12.35,390.0,450.1,369.37
2018,6,9,8,0,398.0,209.0,3.4,12.5,436.0,508.65,414.76
2018,6,9,8,15,416.0,223.5,3.45,12.7,478.5,553.61,448.73
2018,6,9,8,30,434.0,238.0,3.5,12.9,521.0,598.89,482.42
2018,6,9,8,45,426.0,259.5,3.5,13.15,552.5,630.57,504.4
2018,6,9,9,0,418.0,281.0,3.5,13.4,584.0,660.36,524.69
2018,6,9,9,15,446.5,286.0,3.55,13.7,625.5,702.9,555.4
2018,6,9,9,30,475.0,291.0,3.6,14.0,667.0,745.59,585.73
2018,6,9,9,45,477.5,308.0,3.65,14.25,699.0,776.59,606.49
2018,6,9,10,0,480.0,325.0,3.7,14.5,731.0,805.93,625.94
2018,6,9,10,15,480.5,339.5,3.8,14.75,757.0,829.0,641.08
2018,6,9,10,30,481.0,354.0,3.9,15.0,783.0,850.2,654.88
2018,6,9,10,45,474.0,369.0,4.0,15.25,800.0,862.55,662.26
2018,6,9,11,0,467.0,384.0,4.1,15.5,817.0,872.79,668.25
2018,6,9,11,15,481.5,386.5,4.15,15.65,839.0,889.78,679.86
2018,6,9,11,30,496.0,389.0,4.2,15.8,861.0,904.88,690.11
2018,6,9,11,45,530.0,376.5,4.25,15.9,884.0,922.31,702.99
2018,6,9,12,0,564.0,364.0,4.3,16.0,907.0,937.42,714.25
2018,6,9,12,15,724.5,260.5,4.4,16.1,957.0,983.28,751.47
2018,6,9,12,30,885.0,157.0,4.5,16.2,1007.0,1015.14,773.78
2018,6,9,12,45,910.5,139.5,4.55,16.25,1008.0,1006.64,768.19
2018,6,9,13,0,936.0,122.0,4.6,16.3,1009.0,994.27,760.32
2018,6,9,13,15,846.5,173.0,4.6,16.25,965.5,943.47,725.59
2018,6,9,13,30,757.0,224.0,4.6,16.2,922.0,891.95,690.26
2018,6,9,13,45,742.5,225.0,4.65,16.2,896.0,856.12,665.99
2018,6,9,14,0,728.0,226.0,4.7,16.2,870.0,819.05,640.09
2018,6,9,14,15,671.0,243.5,4.75,16.05,822.5,763.33,599.06
2018,6,9,14,30,614.0,261.0,4.8,15.9,775.0,709.77,559.07
2018,6,9,14,45,673.5,219.5,4.8,15.75,762.0,685.93,543.32
2018,6,9,15,0,733.0,178.0,4.8,15.6,749.0,655.93,522.17
2018,6,9,15,15,786.5,144.5,4.8,15.6,728.5,624.91,498.8
2018,6,9,15,30,840.0,111.0,4.8,15.6,708.0,586.52,468.86
2018,6,9,15,45,847.0,101.0,4.8,15.25,671.0,541.76,432.7
2018,6,9,16,0,854.0,91.0,4.8,14.9,634.0,493.31,392.46
2018,6,9,16,15,828.0,89.0,4.8,14.7,582.5,433.45,341.82
2018,6,9,16,30,802.0,87.0,4.8,14.5,531.0,378.02,293.48
2018,6,9,16,45,758.5,86.0,4.75,14.25,475.0,319.89,242.42
2018,6,9,17,0,715.0,85.0,4.7,14.0,419.0,265.91,194.43
2018,6,9,17,15,664.5,83.0,4.7,13.75,365.5,210.96,146.38
2018,6,9,17,30,614.0,81.0,4.7,13.5,312.0,163.9,106.43
2018,6,9,17,45,561.0,75.0,4.65,13.25,262.5,118.58,71.12
2018,6,9,18,0,508.0,69.0,4.6,13.0,213.0,79.13,45.69
2018,6,9,18,15,463.0,59.5,4.55,12.7,171.0,42.59,32.63
2018,6,9,18,30,418.0,50.0,4.5,12.4,129.0,36.02,26.53
2018,6,9,18,45,328.0,42.0,4.4,12.15,93.0,31.75,22.27
2018,6,9,19,0,238.0,34.0,4.3,11.9,57.0,26.36,16.24
2018,6,9,19,15,137.0,21.5,4.25,11.75,33.0,17.0,0.0
2018,6,9,19,30,36.0,9.0,4.2,11.6,9.0,8.85,0.0
2018,6,9,19,45,18.0,4.5,4.1,11.45,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,4,45,34.0,6.5,3.1,8.3,7.5,0.0,0.0
2018,6,10,5,0,68.0,13.0,3.1,8.4,15.0,19.44,0.0
2018,6,10,5,15,182.0,25.5,3.05,8.85,43.5,57.52,23.59
2018,6,10,5,30,296.0,38.0,3.0,9.3,72.0,106.34,70.61
2018,6,10,5,45,388.5,47.0,2.95,9.75,114.0,155.98,113.62
2018,6,10,6,0,481.0,56.0,2.9,10.2,156.0,215.33,165.68
2018,6,10,6,15,547.0,63.0,2.85,10.9,205.0,272.52,216.66
2018,6,10,6,30,613.0,70.0,2.8,11.6,254.0,336.13,272.12
2018,6,10,6,45,657.0,74.5,2.75,12.3,304.5,392.97,320.91
2018,6,10,7,0,701.0,79.0,2.7,13.0,355.0,453.37,370.95
2018,6,10,7,15,731.5,83.0,2.65,13.65,405.5,507.78,414.68
2018,6,10,7,30,762.0,87.0,2.6,14.3,456.0,564.98,458.98
2018,6,10,7,45,785.5,90.5,2.6,15.0,505.5,618.39,498.95
2018,6,10,8,0,809.0,94.0,2.6,15.7,555.0,672.2,537.62
2018,6,10,8,15,827.5,95.5,2.55,16.2,601.5,720.25,569.66
2018,6,10,8,30,846.0,97.0,2.5,16.7,648.0,763.96,597.9
2018,6,10,8,45,860.0,98.5,2.45,17.2,691.0,806.74,624.93
2018,6,10,9,0,874.0,100.0,2.4,17.7,734.0,848.12,650.46
2018,6,10,9,15,885.0,101.5,2.4,18.0,772.5,885.25,673.55
2018,6,10,9,30,896.0,103.0,2.4,18.3,811.0,920.35,695.03
2018,6,10,9,45,905.0,103.0,2.45,18.6,844.0,949.76,712.98
2018,6,10,10,0,914.0,103.0,2.5,18.9,877.0,976.67,729.24
2018,6,10,10,15,921.5,102.0,2.65,19.05,904.0,998.41,743.47
2018,6,10,10,30,929.0,101.0,2.8,19.2,931.0,1017.28,755.89
2018,6,10,10,45,935.5,100.0,2.9,19.35,952.0,1032.18,765.3
2018,6,10,11,0,942.0,99.0,3.0,19.5,973.0,1043.96,772.77
2018,6,10,11,15,945.5,98.0,3.15,19.5,986.5,1049.52,777.17
2018,6,10,11,30,949.0,97.0,3.3,19.5,1000.0,1051.79,779.53
2018,6,10,11,45,951.5,96.0,3.4,19.45,1006.5,1049.74,778.88
2018,6,10,12,0,954.0,95.0,3.5,19.4,1013.0,1044.38,776.15
2018,6,10,12,15,952.5,95.5,3.55,19.35,1011.5,1033.3,769.34
2018,6,10,12,30,951.0,96.0,3.6,19.3,1010.0,1019.03,760.52
2018,6,10,12,45,948.5,96.0,3.7,19.25,1001.5,1000.19,749.04
2018,6,10,13,0,946.0,96.0,3.8,19.2,993.0,978.34,735.54
2018,6,10,13,15,944.0,94.5,3.85,19.1,977.5,952.57,719.16
2018,6,10,13,30,942.0,93.0,3.9,19.0,962.0,923.99,700.8
2018,6,10,13,45,939.0,91.5,3.95,18.95,940.5,891.86,679.78
2018,6,10,14,0,936.0,90.0,4.0,18.9,919.0,857.25,656.87
2018,6,10,14,15,930.0,88.5,4.0,18.75,890.0,817.92,630.48
2018,6,10,14,30,924.0,87.0,4.0,18.6,861.0,776.63,602.45
2018,6,10,14,45,917.0,85.5,4.05,18.45,827.0,732.86,572.51
2018,6,10,15,0,910.0,84.0,4.1,18.3,793.0,687.59,541.08
2018,6,10,15,15,900.0,82.5,4.1,18.3,754.0,639.15,503.98
2018,6,10,15,30,890.0,81.0,4.1,18.3,715.0,589.91,465.31
2018,6,10,15,45,878.0,78.5,4.15,17.85,671.5,538.09,424.49
2018,6,10,16,0,866.0,76.0,4.2,17.4,628.0,486.12,382.23
2018,6,10,16,15,850.0,73.5,4.2,17.15,581.0,432.5,337.03
2018,6,10,16,30,834.0,71.0,4.2,16.9,534.0,379.58,291.11
2018,6,10,16,45,813.5,68.5,4.2,16.6,485.5,326.13,243.8
2018,6,10,17,0,793.0,66.0,4.2,16.3,437.0,270.73,194.25
2018,6,10,17,15,764.0,63.0,4.2,15.9,387.0,218.3,147.46
2018,6,10,17,30,735.0,60.0,4.2,15.5,337.0,168.84,104.51
2018,6,10,17,45,695.5,56.0,4.15,15.1,287.5,120.5,66.35
2018,6,10,18,0,656.0,52.0,4.1,14.7,238.0,76.59,38.19
2018,6,10,18,15,597.5,47.0,4.0,14.3,191.5,36.28,26.8
2018,6,10,18,30,539.0,42.0,3.9,13.9,145.0,29.04,20.19
2018,6,10,18,45,447.5,36.0,3.8,13.45,105.0,26.16,17.28
2018,6,10,19,0,356.0,30.0,3.7,13.0,65.0,23.2,13.63
2018,6,10,19,15,217.5,19.5,3.65,12.75,37.5,15.54,0.0
2018,6,10,19,30,79.0,9.0,3.6,12.5,10.0,8.85,0.0
2018,6,10,19,45,39.5,4.5,3.5,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,45,42.5,6.0,2.6,11.3,7.0,0.0,0.0
2018,6,11,5,0,85.0,12.0,2.6,11.4,14.0,20.11,0.0
2018,6,11,5,15,222.0,23.5,2.6,11.85,45.0,61.71,24.67
2018,6,11,5,30,359.0,35.0,2.6,12.3,76.0,115.97,75.17
2018,6,11,5,45,442.0,42.0,2.55,12.75,117.0,164.26,117.39
2018,6,11,6,0,525.0,49.0,2.5,13.2,158.0,221.23,167.51
2018,6,11,6,15,589.5,53.5,2.45,13.85,206.5,277.28,217.29
2018,6,11,6,30,654.0,58.0,2.4,14.5,255.0,338.75,270.64
2018,6,11,6,45,693.0,62.5,2.4,15.2,305.0,395.27,318.81
2018,6,11,7,0,732.0,67.0,2.4,15.9,355.0,454.82,367.73
2018,6,11,7,15,760.0,70.5,2.35,16.55,405.0,509.83,411.35
2018,6,11,7,30,788.0,74.0,2.3,17.2,455.0,566.21,454.39
2018,6,11,7,45,809.5,77.0,2.25,17.9,504.5,618.87,492.98
2018,6,11,8,0,831.0,80.0,2.2,18.6,554.0,668.62,527.11
2018,6,11,8,15,846.5,83.0,2.25,19.05,600.5,716.77,559.35
2018,6,11,8,30,862.0,86.0,2.3,19.5,647.0,764.09,590.43
2018,6,11,8,45,874.5,88.5,2.3,19.95,690.5,807.36,617.8
2018,6,11,9,0,887.0,91.0,2.3,20.4,734.0,849.09,643.69
2018,6,11,9,15,893.5,94.5,2.35,20.8,772.0,884.91,665.74
2018,6,11,9,30,900.0,98.0,2.4,21.2,810.0,918.39,686.08
2018,6,11,9,45,902.0,103.0,2.45,21.55,842.0,946.82,703.06
2018,6,11,10,0,904.0,108.0,2.5,21.9,874.0,972.38,718.12
2018,6,11,10,15,910.5,109.0,2.55,22.15,901.5,995.1,731.6
2018,6,11,10,30,917.0,110.0,2.6,22.4,929.0,1014.93,743.24
2018,6,11,10,45,921.5,111.5,2.65,22.7,950.5,1030.32,751.92
2018,6,11,11,0,926.0,113.0,2.7,23.0,972.0,1042.56,758.68
2018,6,11,11,15,929.5,112.5,2.85,23.2,986.0,1048.53,762.79
2018,6,11,11,30,933.0,112.0,3.0,23.4,1000.0,1051.26,764.93
2018,6,11,11,45,935.0,112.5,3.1,23.55,1007.5,1050.24,764.43
2018,6,11,12,0,937.0,113.0,3.2,23.7,1015.0,1045.94,761.94
2018,6,11,12,15,938.5,111.5,3.3,23.75,1014.5,1035.9,756.11
2018,6,11,12,30,940.0,110.0,3.4,23.8,1014.0,1022.68,748.29
2018,6,11,12,45,941.0,108.0,3.55,23.85,1006.5,1005.33,738.17
2018,6,11,13,0,942.0,106.0,3.7,23.9,999.0,984.9,725.99
2018,6,11,13,15,939.5,105.0,3.8,23.9,984.0,959.27,710.09
2018,6,11,13,30,937.0,104.0,3.9,23.9,969.0,930.86,692.28
2018,6,11,13,45,933.0,103.0,4.0,23.9,947.0,898.51,671.67
2018,6,11,14,0,929.0,102.0,4.1,23.9,925.0,863.75,649.24
2018,6,11,14,15,923.0,100.5,4.15,23.85,896.5,824.66,623.51
2018,6,11,14,30,917.0,99.0,4.2,23.8,868.0,783.62,596.17
2018,6,11,14,45,909.5,97.5,4.25,23.75,834.0,739.75,566.53
2018,6,11,15,0,902.0,96.0,4.3,23.7,800.0,694.43,535.13
2018,6,11,15,15,891.5,94.5,4.3,23.7,760.5,646.01,498.78
2018,6,11,15,30,881.0,93.0,4.3,23.7,721.0,596.82,460.99
2018,6,11,15,45,868.0,90.0,4.35,23.35,677.0,544.39,420.47
2018,6,11,16,0,855.0,87.0,4.4,23.0,633.0,491.91,378.73
2018,6,11,16,15,839.0,84.5,4.4,22.7,586.5,438.77,335.01
2018,6,11,16,30,823.0,82.0,4.4,22.4,540.0,383.18,288.2
2018,6,11,16,45,801.0,79.0,4.4,22.05,490.5,329.1,241.56
2018,6,11,17,0,779.0,76.0,4.4,21.7,441.0,276.84,195.67
2018,6,11,17,15,748.5,72.0,4.35,21.05,390.5,223.88,149.72
2018,6,11,17,30,718.0,68.0,4.3,20.4,340.0,174.08,107.55
2018,6,11,17,45,676.5,64.0,4.3,19.8,290.5,126.4,70.71
2018,6,11,18,0,635.0,60.0,4.3,19.2,241.0,80.21,40.88
2018,6,11,18,15,573.5,54.0,4.2,18.5,193.5,39.81,29.4
2018,6,11,18,30,512.0,48.0,4.1,17.8,146.0,34.12,24.27
2018,6,11,18,45,417.5,40.5,4.05,17.1,105.5,30.19,20.47
2018,6,11,19,0,323.0,33.0,4.0,16.4,65.0,26.07,15.82
2018,6,11,19,15,193.5,21.0,3.95,16.05,37.5,16.99,0.0
2018,6,11,19,30,64.0,9.0,3.9,15.7,10.0,8.85,0.0
2018,6,11,19,45,32.0,4.5,3.9,15.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,63.0,7.0,3.2,13.7,8.5,0.0,0.0
2018,6,12,5,0,126.0,14.0,3.2,14.0,17.0,26.04,0.0
2018,6,12,5,15,268.5,23.5,3.15,14.7,48.5,68.54,27.03
2018,6,12,5,30,411.0,33.0,3.1,15.4,80.0,124.25,78.93
2018,6,12,5,45,496.5,39.5,3.05,16.15,123.5,175.26,123.15
2018,6,12,6,0,582.0,46.0,3.0,16.9,167.0,235.23,175.34
2018,6,12,6,15,636.5,50.5,2.95,17.45,215.0,289.81,224.0
2018,6,12,6,30,691.0,55.0,2.9,18.0,263.0,350.45,276.57
2018,6,12,6,45,728.5,59.5,2.9,18.5,314.0,408.1,325.56
2018,6,12,7,0,766.0,64.0,2.9,19.0,365.0,468.61,375.15
2018,6,12,7,15,792.5,67.0,2.95,19.55,415.5,523.83,419.09
2018,6,12,7,30,819.0,70.0,3.0,20.1,466.0,580.23,462.46
2018,6,12,7,45,839.0,72.0,3.05,20.7,515.0,629.35,499.03
2018,6,12,8,0,859.0,74.0,3.1,21.3,564.0,681.11,534.95
2018,6,12,8,15,874.5,76.5,3.15,21.75,611.0,729.87,567.6
2018,6,12,8,30,890.0,79.0,3.2,22.2,658.0,777.76,599.07
2018,6,12,8,45,901.5,81.0,3.25,22.65,701.5,820.71,626.57
2018,6,12,9,0,913.0,83.0,3.3,23.1,745.0,862.0,652.58
2018,6,12,9,15,922.5,84.5,3.35,23.3,784.0,899.12,676.09
2018,6,12,9,30,932.0,86.0,3.4,23.5,823.0,934.02,697.95
2018,6,12,9,45,939.0,87.5,3.5,23.7,856.5,964.2,716.86
2018,6,12,10,0,946.0,89.0,3.6,23.9,890.0,991.67,733.96
2018,6,12,10,15,951.5,90.0,3.65,24.05,918.0,1014.31,747.67
2018,6,12,10,30,957.0,91.0,3.7,24.2,946.0,1033.92,759.45
2018,6,12,10,45,961.0,91.5,3.75,24.35,967.0,1048.37,767.93
2018,6,12,11,0,965.0,92.0,3.8,24.5,988.0,1059.55,774.4
2018,6,12,11,15,967.0,93.5,3.9,24.5,1002.5,1066.43,779.01
2018,6,12,11,30,969.0,95.0,4.0,24.5,1017.0,1069.91,781.55
2018,6,12,11,45,970.5,95.5,4.05,24.55,1024.5,1068.46,780.49
2018,6,12,12,0,972.0,96.0,4.1,24.6,1032.0,1063.61,777.38
2018,6,12,12,15,972.0,96.0,4.15,24.5,1031.5,1053.41,771.34
2018,6,12,12,30,972.0,96.0,4.2,24.4,1031.0,1039.93,763.26
2018,6,12,12,45,971.0,95.5,4.3,24.35,1023.0,1021.76,752.31
2018,6,12,13,0,970.0,95.0,4.4,24.3,1015.0,1000.48,739.32
