Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,15,967.5,95.0,4.45,24.2,1000.5,975.28,723.56
2018,6,12,13,30,965.0,95.0,4.5,24.1,986.0,947.22,705.82
2018,6,12,13,45,961.5,94.0,4.55,23.95,964.0,914.58,685.22
2018,6,12,14,0,958.0,93.0,4.6,23.8,942.0,879.4,662.71
2018,6,12,14,15,953.0,92.0,4.65,23.6,914.0,840.67,637.64
2018,6,12,14,30,948.0,91.0,4.7,23.4,886.0,799.82,610.79
2018,6,12,14,45,940.5,89.5,4.7,23.25,851.5,754.8,580.26
2018,6,12,15,0,933.0,88.0,4.7,23.1,817.0,708.26,548.29
2018,6,12,15,15,923.0,86.5,4.7,23.1,777.0,658.87,511.08
2018,6,12,15,30,913.0,85.0,4.7,23.1,737.0,608.61,472.25
2018,6,12,15,45,901.0,83.0,4.7,22.6,693.0,556.19,431.63
2018,6,12,16,0,889.0,81.0,4.7,22.1,649.0,503.56,389.55
2018,6,12,16,15,872.5,79.0,4.7,21.75,601.5,449.03,344.46
2018,6,12,16,30,856.0,77.0,4.7,21.4,554.0,395.19,298.63
2018,6,12,16,45,834.5,74.5,4.7,21.05,504.0,340.21,250.87
2018,6,12,17,0,813.0,72.0,4.7,20.7,454.0,283.42,200.97
2018,6,12,17,15,783.5,68.5,4.65,20.2,402.5,229.32,153.52
2018,6,12,17,30,754.0,65.0,4.6,19.7,351.0,178.24,109.83
2018,6,12,17,45,712.0,61.5,4.55,19.15,300.5,128.99,71.48
2018,6,12,18,0,670.0,58.0,4.5,18.6,250.0,84.48,43.15
2018,6,12,18,15,609.0,52.5,4.45,17.95,201.5,39.57,29.26
2018,6,12,18,30,548.0,47.0,4.4,17.3,153.0,33.19,23.52
2018,6,12,18,45,451.5,40.0,4.35,16.65,111.0,29.65,20.07
2018,6,12,19,0,355.0,33.0,4.3,16.0,69.0,25.98,15.85
2018,6,12,19,15,215.0,21.5,4.3,15.55,40.0,17.42,0.0
2018,6,12,19,30,75.0,10.0,4.3,15.1,11.0,9.83,0.0
2018,6,12,19,45,37.5,5.0,4.3,14.7,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,54.5,6.5,4.95,12.15,8.0,0.0,0.0
2018,6,13,5,0,109.0,13.0,5.0,12.3,16.0,23.38,0.0
2018,6,13,5,15,246.5,24.0,5.0,12.85,47.5,65.68,26.24
2018,6,13,5,30,384.0,35.0,5.0,13.4,79.0,120.72,77.8
2018,6,13,5,45,474.0,41.5,5.0,13.9,122.0,171.5,122.12
2018,6,13,6,0,564.0,48.0,5.0,14.4,165.0,231.67,175.16
2018,6,13,6,15,620.5,53.0,5.0,15.05,213.5,287.37,225.46
2018,6,13,6,30,677.0,58.0,5.0,15.7,262.0,347.67,278.73
2018,6,13,6,45,716.0,62.0,5.0,16.3,312.5,404.77,328.33
2018,6,13,7,0,755.0,66.0,5.0,16.9,363.0,464.87,378.8
2018,6,13,7,15,782.0,69.5,5.0,17.5,413.5,520.4,424.09
2018,6,13,7,30,809.0,73.0,5.0,18.1,464.0,577.18,468.88
2018,6,13,7,45,829.0,75.5,5.0,18.7,513.0,626.38,506.56
2018,6,13,8,0,849.0,78.0,5.0,19.3,562.0,678.26,543.84
2018,6,13,8,15,864.5,80.5,5.05,19.75,609.0,726.61,577.4
2018,6,13,8,30,880.0,83.0,5.1,20.2,656.0,774.1,609.8
2018,6,13,8,45,892.0,85.0,5.1,20.6,699.0,817.11,638.34
2018,6,13,9,0,904.0,87.0,5.1,21.0,742.0,858.51,665.36
2018,6,13,9,15,911.0,89.5,5.1,21.35,780.0,894.26,688.18
2018,6,13,9,30,918.0,92.0,5.1,21.7,818.0,927.67,709.17
2018,6,13,9,45,923.5,94.0,5.05,22.0,850.5,956.66,726.73
2018,6,13,10,0,929.0,96.0,5.0,22.3,883.0,982.92,742.3
2018,6,13,10,15,934.5,97.5,5.0,22.5,910.5,1005.79,756.17
2018,6,13,10,30,940.0,99.0,5.0,22.7,938.0,1025.67,768.04
2018,6,13,10,45,944.5,99.0,4.95,22.9,959.0,1039.88,775.71
2018,6,13,11,0,949.0,99.0,4.9,23.1,980.0,1050.91,781.32
2018,6,13,11,15,951.5,100.0,4.9,23.15,994.5,1057.71,785.12
2018,6,13,11,30,954.0,101.0,4.9,23.2,1009.0,1061.16,786.83
2018,6,13,11,45,955.5,101.0,4.9,23.25,1016.0,1059.24,785.1
2018,6,13,12,0,957.0,101.0,4.9,23.3,1023.0,1053.99,781.3
2018,6,13,12,15,953.0,104.0,4.95,23.2,1021.5,1043.05,774.73
2018,6,13,12,30,949.0,107.0,5.0,23.1,1020.0,1028.95,766.14
2018,6,13,12,45,942.5,110.0,5.05,23.05,1010.5,1009.39,753.78
2018,6,13,13,0,936.0,113.0,5.1,23.0,1001.0,986.96,739.5
2018,6,13,13,15,933.0,112.5,5.15,22.8,986.0,961.56,723.61
2018,6,13,13,30,930.0,112.0,5.2,22.6,971.0,933.43,705.77
2018,6,13,13,45,926.5,110.5,5.2,22.45,949.5,901.29,684.6
2018,6,13,14,0,923.0,109.0,5.2,22.3,928.0,866.72,661.62
2018,6,13,14,15,916.5,108.0,5.2,22.05,899.5,827.99,635.79
2018,6,13,14,30,910.0,107.0,5.2,21.8,871.0,787.34,608.36
2018,6,13,14,45,902.0,105.0,5.2,21.6,836.5,742.96,577.82
2018,6,13,15,0,894.0,103.0,5.2,21.4,802.0,697.19,545.38
2018,6,13,15,15,883.5,101.0,5.2,21.4,762.5,648.68,508.25
2018,6,13,15,30,873.0,99.0,5.2,21.4,723.0,599.41,469.69
2018,6,13,15,45,859.0,96.5,5.1,20.75,679.0,547.31,428.87
2018,6,13,16,0,845.0,94.0,5.0,20.1,635.0,495.25,386.89
2018,6,13,16,15,826.5,91.5,4.95,19.7,587.5,438.66,339.97
2018,6,13,16,30,808.0,89.0,4.9,19.3,540.0,385.69,294.6
2018,6,13,16,45,784.0,85.5,4.9,18.95,490.0,331.25,247.15
2018,6,13,17,0,760.0,82.0,4.9,18.6,440.0,278.87,200.7
2018,6,13,17,15,728.0,78.0,4.85,18.1,389.5,226.55,154.71
2018,6,13,17,30,696.0,74.0,4.8,17.6,339.0,174.65,110.32
2018,6,13,17,45,651.5,69.5,4.75,17.1,289.5,127.03,72.98
2018,6,13,18,0,607.0,65.0,4.7,16.6,240.0,84.34,45.24
2018,6,13,18,15,544.5,58.5,4.65,16.1,193.0,44.86,34.18
2018,6,13,18,30,482.0,52.0,4.6,15.6,146.0,37.52,27.52
2018,6,13,18,45,388.0,43.5,4.5,15.15,105.5,32.83,22.99
2018,6,13,19,0,294.0,35.0,4.4,14.7,65.0,27.89,17.61
2018,6,13,19,15,174.5,22.0,4.4,14.35,37.5,17.31,0.0
2018,6,13,19,30,55.0,9.0,4.4,14.0,10.0,8.85,0.0
2018,6,13,19,45,27.5,4.5,4.35,13.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,14,4,45,32.0,5.5,4.05,10.85,6.5,0.0,0.0
2018,6,14,5,0,64.0,11.0,4.0,11.0,13.0,17.02,0.0
2018,6,14,5,15,156.0,22.5,3.9,11.55,37.5,50.06,19.77
2018,6,14,5,30,248.0,34.0,3.8,12.1,62.0,91.29,59.49
2018,6,14,5,45,372.5,44.0,3.75,12.6,109.5,148.22,106.55
2018,6,14,6,0,497.0,54.0,3.7,13.1,157.0,217.35,165.33
2018,6,14,6,15,564.5,60.0,3.55,13.75,206.5,274.67,216.13
2018,6,14,6,30,632.0,66.0,3.4,14.4,256.0,338.55,271.56
2018,6,14,6,45,673.5,70.5,3.3,15.05,306.0,395.06,319.94
2018,6,14,7,0,715.0,75.0,3.2,15.7,356.0,453.89,368.6
2018,6,14,7,15,745.0,79.0,3.1,16.35,407.0,509.78,413.24
2018,6,14,7,30,775.0,83.0,3.0,17.0,458.0,567.25,457.46
2018,6,14,7,45,797.5,86.5,2.9,17.65,507.5,620.56,496.93
2018,6,14,8,0,820.0,90.0,2.8,18.3,557.0,674.18,534.77
2018,6,14,8,15,837.0,92.0,2.7,18.85,603.5,722.12,566.17
2018,6,14,8,30,854.0,94.0,2.6,19.4,650.0,765.7,593.68
2018,6,14,8,45,867.0,96.5,2.55,19.9,693.5,809.09,620.91
2018,6,14,9,0,880.0,99.0,2.5,20.4,737.0,851.02,646.58
2018,6,14,9,15,894.0,99.0,2.55,20.8,777.0,889.42,670.46
2018,6,14,9,30,908.0,99.0,2.6,21.2,817.0,925.96,692.87
2018,6,14,9,45,920.5,97.5,2.65,21.55,851.5,957.42,711.85
2018,6,14,10,0,933.0,96.0,2.7,21.9,886.0,986.51,729.2
2018,6,14,10,15,938.0,98.0,2.75,22.05,914.0,1009.54,743.1
2018,6,14,10,30,943.0,100.0,2.8,22.2,942.0,1029.54,755.12
2018,6,14,10,45,946.5,101.0,2.9,22.35,963.0,1043.89,764.01
2018,6,14,11,0,950.0,102.0,3.0,22.5,984.0,1055.01,770.95
2018,6,14,11,15,951.0,103.5,3.1,22.5,997.5,1060.85,775.03
2018,6,14,11,30,952.0,105.0,3.2,22.5,1011.0,1063.33,777.1
2018,6,14,11,45,951.5,106.5,3.35,22.5,1017.5,1060.97,776.56
2018,6,14,12,0,951.0,108.0,3.5,22.5,1024.0,1055.29,773.95
2018,6,14,12,15,950.5,108.0,3.55,22.45,1023.0,1044.83,767.65
2018,6,14,12,30,950.0,108.0,3.6,22.4,1022.0,1031.18,759.37
2018,6,14,12,45,948.5,107.5,3.7,22.35,1014.0,1012.94,748.48
2018,6,14,13,0,947.0,107.0,3.8,22.3,1006.0,991.67,735.58
2018,6,14,13,15,943.5,106.5,3.8,22.2,990.5,965.64,718.99
2018,6,14,13,30,940.0,106.0,3.8,22.1,975.0,936.87,700.53
2018,6,14,13,45,935.0,105.5,3.85,22.05,953.0,904.21,679.52
2018,6,14,14,0,930.0,105.0,3.9,22.0,931.0,869.17,656.73
2018,6,14,14,15,924.0,104.0,3.9,21.85,902.5,830.65,631.35
2018,6,14,14,30,918.0,103.0,3.9,21.7,874.0,790.16,604.36
2018,6,14,14,45,910.0,101.5,3.9,21.55,840.0,746.0,574.49
2018,6,14,15,0,902.0,100.0,3.9,21.4,806.0,700.42,542.88
2018,6,14,15,15,891.0,98.5,3.9,21.4,766.5,651.76,506.28
2018,6,14,15,30,880.0,97.0,3.9,21.4,727.0,602.37,468.26
2018,6,14,15,45,867.5,94.5,3.85,21.0,683.5,550.77,428.14
2018,6,14,16,0,855.0,92.0,3.8,20.6,640.0,499.05,386.73
2018,6,14,16,15,838.0,89.5,3.8,20.25,593.0,442.61,340.53
2018,6,14,16,30,821.0,87.0,3.8,19.9,546.0,389.63,295.64
2018,6,14,16,45,798.0,84.0,3.8,19.55,496.5,335.31,248.68
2018,6,14,17,0,775.0,81.0,3.8,19.2,447.0,282.92,202.52
2018,6,14,17,15,742.0,77.5,3.75,18.7,396.0,230.01,156.36
2018,6,14,17,30,709.0,74.0,3.7,18.2,345.0,180.54,114.17
2018,6,14,17,45,664.0,69.5,3.7,17.7,294.5,129.23,73.96
2018,6,14,18,0,619.0,65.0,3.7,17.2,244.0,85.8,45.7
2018,6,14,18,15,553.5,59.5,3.65,16.6,196.5,46.46,35.52
2018,6,14,18,30,488.0,54.0,3.6,16.0,149.0,39.27,29.02
2018,6,14,18,45,388.5,45.5,3.55,15.4,108.0,34.68,24.59
2018,6,14,19,0,289.0,37.0,3.5,14.8,67.0,29.86,19.31
2018,6,14,19,15,170.5,23.5,3.5,14.4,39.0,18.55,1.04
2018,6,14,19,30,52.0,10.0,3.5,14.0,11.0,9.83,0.0
2018,6,14,19,45,26.0,5.0,3.45,13.6,5.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,15,4,45,24.5,5.0,3.9,11.3,5.5,0.0,0.0
2018,6,15,5,0,49.0,10.0,3.9,11.5,11.0,14.56,0.0
2018,6,15,5,15,178.0,24.0,3.9,11.95,42.0,54.88,21.83
2018,6,15,5,30,307.0,38.0,3.9,12.4,73.0,107.91,70.58
2018,6,15,5,45,403.5,46.5,3.85,12.8,115.5,158.44,113.85
2018,6,15,6,0,500.0,55.0,3.8,13.2,158.0,219.06,166.55
2018,6,15,6,15,558.5,61.0,3.85,13.7,205.0,273.3,215.23
2018,6,15,6,30,617.0,67.0,3.9,14.2,252.0,333.17,267.86
2018,6,15,6,45,657.5,72.0,3.9,14.65,301.5,389.0,316.24
2018,6,15,7,0,698.0,77.0,3.9,15.1,351.0,448.08,365.81
2018,6,15,7,15,727.5,80.5,3.9,15.45,400.5,501.26,409.46
2018,6,15,7,30,757.0,84.0,3.9,15.8,450.0,557.07,453.83
2018,6,15,7,45,779.0,88.0,3.95,16.2,499.0,609.8,494.53
2018,6,15,8,0,801.0,92.0,4.0,16.6,548.0,662.83,534.09
2018,6,15,8,15,818.0,94.5,3.95,16.95,594.0,710.57,567.08
2018,6,15,8,30,835.0,97.0,3.9,17.3,640.0,757.66,598.99
2018,6,15,8,45,848.5,99.5,3.85,17.7,683.0,797.06,624.66
2018,6,15,9,0,862.0,102.0,3.8,18.1,726.0,838.81,651.65
2018,6,15,9,15,874.0,103.0,3.8,18.35,765.0,876.01,675.66
2018,6,15,9,30,886.0,104.0,3.8,18.6,804.0,911.29,698.13
2018,6,15,9,45,896.0,104.5,3.8,18.9,838.0,942.05,717.16
2018,6,15,10,0,906.0,105.0,3.8,19.2,872.0,970.4,734.44
2018,6,15,10,15,912.0,106.0,3.75,19.35,899.5,992.82,747.73
2018,6,15,10,30,918.0,107.0,3.7,19.5,927.0,1012.36,759.1
2018,6,15,10,45,922.5,108.0,3.7,19.65,948.0,1027.42,767.85
2018,6,15,11,0,927.0,109.0,3.7,19.8,969.0,1039.34,774.62
2018,6,15,11,15,929.5,109.5,3.7,19.85,983.0,1045.55,777.99
2018,6,15,11,30,932.0,110.0,3.7,19.9,997.0,1048.5,779.36
2018,6,15,11,45,933.5,110.0,3.65,19.95,1004.0,1046.68,777.33
2018,6,15,12,0,935.0,110.0,3.6,20.0,1011.0,1041.6,773.29
2018,6,15,12,15,934.5,111.0,3.65,19.95,1011.0,1032.34,767.66
2018,6,15,12,30,934.0,112.0,3.7,19.9,1011.0,1019.92,760.04
2018,6,15,12,45,932.0,112.5,3.75,19.85,1003.5,1002.48,749.13
2018,6,15,13,0,930.0,113.0,3.8,19.8,996.0,982.08,736.29
2018,6,15,13,15,927.0,112.5,3.9,19.65,981.5,956.91,720.81
2018,6,15,13,30,924.0,112.0,4.0,19.5,967.0,929.03,703.38
2018,6,15,13,45,919.5,111.5,4.1,19.35,945.5,897.28,683.14
2018,6,15,14,0,915.0,111.0,4.2,19.2,924.0,863.16,661.08
2018,6,15,14,15,908.5,110.5,4.2,19.05,896.0,825.26,635.68
2018,6,15,14,30,902.0,110.0,4.2,18.9,868.0,785.45,608.72
2018,6,15,14,45,893.5,108.5,4.25,18.7,834.0,741.57,578.82
2018,6,15,15,0,885.0,107.0,4.3,18.5,800.0,696.34,546.96
2018,6,15,15,15,874.0,105.5,4.3,18.5,761.0,648.41,510.36
2018,6,15,15,30,863.0,104.0,4.3,18.5,722.0,599.79,472.36
2018,6,15,15,45,848.0,102.0,4.3,18.1,678.5,548.1,431.74
2018,6,15,16,0,833.0,100.0,4.3,17.7,635.0,494.03,388.13
2018,6,15,16,15,812.0,99.0,4.25,17.45,588.0,440.95,343.67
2018,6,15,16,30,791.0,98.0,4.2,17.2,541.0,389.13,299.09
2018,6,15,16,45,764.5,95.0,4.2,16.9,491.0,335.19,252.11
2018,6,15,17,0,738.0,92.0,4.2,16.6,441.0,280.76,204.14
2018,6,15,17,15,703.5,88.5,4.15,16.2,391.0,229.17,158.77
2018,6,15,17,30,669.0,85.0,4.1,15.8,341.0,181.17,117.54
2018,6,15,17,45,621.0,79.5,4.1,15.35,290.5,133.62,80.15
2018,6,15,18,0,573.0,74.0,4.1,14.9,240.0,91.43,52.26
2018,6,15,18,15,508.0,67.0,4.0,14.4,193.5,53.24,35.86
2018,6,15,18,30,443.0,60.0,3.9,13.9,147.0,44.79,34.18
2018,6,15,18,45,347.0,50.0,3.8,13.4,106.5,37.87,27.62
2018,6,15,19,0,251.0,40.0,3.7,12.9,66.0,31.16,20.63
2018,6,15,19,15,147.0,25.5,3.55,12.65,39.0,20.23,2.47
2018,6,15,19,30,43.0,11.0,3.4,12.4,12.0,10.81,0.0
2018,6,15,19,45,21.5,5.5,3.3,12.1,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,4,45,39.5,6.5,0.65,11.4,7.5,0.0,0.0
2018,6,16,5,0,79.0,13.0,0.6,11.7,15.0,20.37,0.0
2018,6,16,5,15,198.0,26.0,0.5,12.2,45.0,59.89,24.05
2018,6,16,5,30,317.0,39.0,0.4,12.7,75.0,110.68,72.06
2018,6,16,5,45,405.5,47.5,0.25,13.2,116.5,159.73,113.52
2018,6,16,6,0,494.0,56.0,0.1,13.7,158.0,217.99,162.61
2018,6,16,6,15,554.5,62.5,0.25,14.2,205.5,273.16,210.37
2018,6,16,6,30,615.0,69.0,0.4,14.7,253.0,334.17,262.08
2018,6,16,6,45,657.0,74.5,0.55,15.25,303.5,391.15,309.58
2018,6,16,7,0,699.0,80.0,0.7,15.8,354.0,451.52,358.33
2018,6,16,7,15,731.0,84.0,0.8,16.3,405.0,506.59,401.43
2018,6,16,7,30,763.0,88.0,0.9,16.8,456.0,564.63,445.4
2018,6,16,7,45,787.0,91.0,1.0,17.25,506.0,617.87,484.64
2018,6,16,8,0,811.0,94.0,1.1,17.7,556.0,671.55,522.96
2018,6,16,8,15,830.0,96.5,1.15,18.1,603.5,721.18,555.56
2018,6,16,8,30,849.0,99.0,1.2,18.5,651.0,770.29,587.23
2018,6,16,8,45,864.0,101.5,1.3,18.9,695.5,811.39,613.53
2018,6,16,9,0,879.0,104.0,1.4,19.3,740.0,854.92,641.26
2018,6,16,9,15,891.5,105.0,1.5,19.55,780.0,893.09,665.48
2018,6,16,9,30,904.0,106.0,1.6,19.8,820.0,929.32,688.31
2018,6,16,9,45,914.0,106.5,1.65,20.05,854.5,960.55,707.11
2018,6,16,10,0,924.0,107.0,1.7,20.3,889.0,989.3,724.28
2018,6,16,10,15,931.5,107.5,1.85,20.4,917.5,1012.99,739.98
2018,6,16,10,30,939.0,108.0,2.0,20.5,946.0,1033.79,753.89
2018,6,16,10,45,945.0,108.0,2.15,20.6,968.5,1049.56,764.64
2018,6,16,11,0,951.0,108.0,2.3,20.7,991.0,1062.16,773.45
2018,6,16,11,15,955.5,108.0,2.45,20.75,1006.5,1070.01,779.46
2018,6,16,11,30,960.0,108.0,2.6,20.8,1022.0,1074.53,783.43
2018,6,16,11,45,963.5,107.0,2.75,20.8,1030.0,1073.67,784.17
2018,6,16,12,0,967.0,106.0,2.9,20.8,1038.0,1069.45,782.82
2018,6,16,12,15,967.0,107.0,3.05,20.7,1038.5,1060.45,778.71
2018,6,16,12,30,967.0,108.0,3.2,20.6,1039.0,1048.16,772.48
2018,6,16,12,45,965.0,108.0,3.35,20.55,1031.0,1029.76,762.07
2018,6,16,13,0,963.0,108.0,3.5,20.5,1023.0,1008.29,749.57
2018,6,16,13,15,962.0,107.0,3.65,20.35,1009.0,983.77,735.23
2018,6,16,13,30,961.0,106.0,3.8,20.2,995.0,956.34,718.76
2018,6,16,13,45,959.0,104.0,3.9,20.05,974.0,924.27,698.66
2018,6,16,14,0,957.0,102.0,4.0,19.9,953.0,889.58,676.57
2018,6,16,14,15,951.5,101.0,4.05,19.7,924.5,850.62,651.13
2018,6,16,14,30,946.0,100.0,4.1,19.5,896.0,809.58,623.96
2018,6,16,14,45,939.5,98.5,4.2,19.3,862.0,765.46,594.44
2018,6,16,15,0,933.0,97.0,4.3,19.1,828.0,719.73,563.21
2018,6,16,15,15,923.0,95.0,4.3,19.1,788.0,669.94,525.46
2018,6,16,15,30,913.0,93.0,4.3,19.1,748.0,619.28,486.12
2018,6,16,15,45,900.5,91.0,4.4,18.45,704.0,566.64,445.67
2018,6,16,16,0,888.0,89.0,4.5,17.8,660.0,513.83,403.57
2018,6,16,16,15,869.5,88.0,4.45,17.4,612.0,459.38,358.05
2018,6,16,16,30,851.0,87.0,4.4,17.0,564.0,402.71,309.58
2018,6,16,16,45,826.5,84.5,4.4,16.6,513.0,346.78,260.67
2018,6,16,17,0,802.0,82.0,4.4,16.2,462.0,292.91,212.64
2018,6,16,17,15,767.5,79.0,4.35,15.7,409.5,238.64,164.64
2018,6,16,17,30,733.0,76.0,4.3,15.2,357.0,187.97,120.81
2018,6,16,17,45,684.0,72.0,4.25,14.75,305.0,135.16,78.87
2018,6,16,18,0,635.0,68.0,4.2,14.3,253.0,90.78,49.5
2018,6,16,18,15,562.0,62.5,4.1,13.8,203.5,50.4,32.69
2018,6,16,18,30,489.0,57.0,4.0,13.3,154.0,41.89,31.71
2018,6,16,18,45,380.0,48.5,3.9,12.75,111.5,37.45,27.34
2018,6,16,19,0,271.0,40.0,3.8,12.2,69.0,31.13,20.73
2018,6,16,19,15,160.0,26.0,3.75,11.9,41.0,20.63,3.33
2018,6,16,19,30,49.0,12.0,3.7,11.6,13.0,11.8,0.0
2018,6,16,19,45,24.5,6.0,3.65,11.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,17,4,45,20.5,5.5,1.45,11.1,6.0,0.0,0.0
2018,6,17,5,0,41.0,11.0,1.5,11.2,12.0,14.73,0.0
2018,6,17,5,15,124.5,24.0,1.55,11.45,36.5,46.78,18.36
2018,6,17,5,30,208.0,37.0,1.6,11.7,61.0,86.32,56.94
2018,6,17,5,45,289.5,48.0,1.6,11.95,98.5,129.73,93.81
2018,6,17,6,0,371.0,59.0,1.6,12.2,136.0,181.85,138.78
2018,6,17,6,15,464.0,68.0,1.65,12.55,190.0,246.35,194.17
2018,6,17,6,30,557.0,77.0,1.7,12.9,244.0,318.67,255.6
2018,6,17,6,45,602.5,83.0,1.7,13.25,293.5,374.94,303.4
2018,6,17,7,0,648.0,89.0,1.7,13.6,343.0,435.0,352.84
2018,6,17,7,15,682.0,93.0,1.65,14.0,392.5,489.94,396.56
2018,6,17,7,30,716.0,97.0,1.6,14.4,442.0,546.94,440.34
2018,6,17,7,45,742.0,100.0,1.6,14.75,491.0,597.96,478.57
2018,6,17,8,0,768.0,103.0,1.6,15.1,540.0,651.15,517.25
2018,6,17,8,15,787.5,106.5,1.55,15.55,587.0,700.53,550.17
2018,6,17,8,30,807.0,110.0,1.5,16.0,634.0,749.52,581.63
2018,6,17,8,45,822.5,112.0,1.45,16.45,677.0,792.98,608.47
2018,6,17,9,0,838.0,114.0,1.4,16.9,720.0,835.23,633.93
2018,6,17,9,15,851.0,115.0,1.4,17.3,759.0,868.19,653.4
2018,6,17,9,30,864.0,116.0,1.4,17.7,798.0,903.75,674.48
2018,6,17,9,45,875.0,116.0,1.35,18.1,832.0,934.39,691.3
2018,6,17,10,0,886.0,116.0,1.3,18.5,866.0,962.73,706.43
2018,6,17,10,15,891.5,118.0,1.3,18.8,893.5,985.38,718.85
2018,6,17,10,30,897.0,120.0,1.3,19.1,921.0,1005.18,729.51
2018,6,17,10,45,901.0,121.0,1.3,19.45,941.5,1019.51,736.61
2018,6,17,11,0,905.0,122.0,1.3,19.8,962.0,1030.77,741.91
2018,6,17,11,15,907.0,123.5,1.35,20.0,976.0,1037.41,745.74
2018,6,17,11,30,909.0,125.0,1.4,20.2,990.0,1040.85,747.73
2018,6,17,11,45,909.5,125.5,1.4,20.4,996.5,1038.59,745.44
2018,6,17,12,0,910.0,126.0,1.4,20.6,1003.0,1033.16,741.35
2018,6,17,12,15,909.5,126.5,1.45,20.65,1002.5,1023.63,736.09
2018,6,17,12,30,909.0,127.0,1.5,20.7,1002.0,1011.03,728.99
2018,6,17,12,45,906.5,126.5,1.55,20.75,993.5,992.55,718.22
2018,6,17,13,0,904.0,126.0,1.6,20.8,985.0,971.22,705.68
2018,6,17,13,15,899.5,126.0,1.6,20.7,969.5,945.79,690.2
2018,6,17,13,30,895.0,126.0,1.6,20.6,954.0,917.81,673.05
2018,6,17,13,45,889.0,126.0,1.65,20.5,932.5,886.1,654.0
2018,6,17,14,0,883.0,126.0,1.7,20.4,911.0,852.2,633.29
2018,6,17,14,15,875.5,124.5,1.7,20.2,882.5,813.66,608.94
2018,6,17,14,30,868.0,123.0,1.7,20.0,854.0,773.39,583.16
2018,6,17,14,45,858.0,122.0,1.7,19.8,820.0,730.24,555.07
2018,6,17,15,0,848.0,121.0,1.7,19.6,786.0,685.95,524.65
2018,6,17,15,15,836.5,118.5,1.7,19.6,747.0,637.06,489.11
2018,6,17,15,30,825.0,116.0,1.7,19.6,708.0,588.53,452.88
2018,6,17,15,45,811.5,112.5,1.65,19.05,665.0,537.67,414.56
2018,6,17,16,0,798.0,109.0,1.6,18.5,622.0,486.93,375.1
2018,6,17,16,15,781.0,105.0,1.55,18.15,576.0,434.53,332.87
2018,6,17,16,30,764.0,101.0,1.5,17.8,530.0,383.06,290.11
2018,6,17,16,45,741.0,96.5,1.45,17.4,481.5,330.28,245.38
2018,6,17,17,0,718.0,92.0,1.4,17.0,433.0,276.68,199.21
2018,6,17,17,15,686.5,87.5,1.35,16.6,384.0,225.91,155.34
2018,6,17,17,30,655.0,83.0,1.3,16.2,335.0,178.41,115.02
2018,6,17,17,45,612.0,77.0,1.3,15.75,286.0,131.68,78.38
2018,6,17,18,0,569.0,71.0,1.3,15.3,237.0,89.74,50.44
2018,6,17,18,15,508.5,63.5,1.25,14.85,191.0,51.19,33.28
2018,6,17,18,30,448.0,56.0,1.2,14.4,145.0,40.86,30.69
2018,6,17,18,45,360.0,46.5,1.15,13.95,105.5,35.39,25.46
2018,6,17,19,0,272.0,37.0,1.1,13.5,66.0,28.58,18.55
2018,6,17,19,15,166.0,24.0,1.05,13.25,39.0,18.9,3.07
2018,6,17,19,30,60.0,11.0,1.0,13.0,12.0,10.81,0.0
2018,6,17,19,45,30.0,5.5,0.95,12.75,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.6,11.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.6,11.5,4.0,3.93,0.0
2018,6,18,5,15,0.0,11.0,0.65,12.0,11.0,10.61,0.61
2018,6,18,5,30,0.0,18.0,0.7,12.5,18.0,17.36,8.63
2018,6,18,5,45,0.0,29.0,0.7,12.95,29.0,27.99,18.05
2018,6,18,6,0,0.0,40.0,0.7,13.4,40.0,38.63,27.36
2018,6,18,6,15,0.0,49.0,0.7,13.9,49.0,47.34,34.9
2018,6,18,6,30,0.0,58.0,0.7,14.4,58.0,56.05,42.27
2018,6,18,6,45,0.0,70.5,0.75,14.9,70.5,68.23,52.39
2018,6,18,7,0,0.0,83.0,0.8,15.4,83.0,80.53,62.41
2018,6,18,7,15,3.0,114.0,0.8,15.8,115.5,113.14,89.09
2018,6,18,7,30,6.0,145.0,0.8,16.2,148.0,146.2,115.53
2018,6,18,7,45,131.5,169.0,0.8,16.65,243.5,261.67,209.59
2018,6,18,8,0,257.0,193.0,0.8,17.1,339.0,385.49,305.89
2018,6,18,8,15,524.0,150.5,0.8,17.6,480.5,556.6,435.94
2018,6,18,8,30,791.0,108.0,0.8,18.1,622.0,734.63,560.65
2018,6,18,8,45,833.0,100.0,0.85,18.55,673.5,784.02,590.27
2018,6,18,9,0,875.0,92.0,0.9,19.0,725.0,837.9,624.0
2018,6,18,9,15,876.5,98.5,0.95,19.4,761.5,872.41,644.52
2018,6,18,9,30,878.0,105.0,1.0,19.8,798.0,904.33,663.43
2018,6,18,9,45,875.0,113.0,1.05,20.15,828.5,930.96,678.99
2018,6,18,10,0,872.0,121.0,1.1,20.5,859.0,954.55,692.62
2018,6,18,10,15,878.5,122.0,1.15,20.7,886.0,976.88,705.88
2018,6,18,10,30,885.0,123.0,1.2,20.9,913.0,996.45,717.43
2018,6,18,10,45,889.5,124.0,1.3,21.05,934.0,1011.16,727.02
2018,6,18,11,0,894.0,125.0,1.4,21.2,955.0,1022.85,734.83
2018,6,18,11,15,897.0,125.5,1.45,21.25,969.0,1029.45,739.01
2018,6,18,11,30,900.0,126.0,1.5,21.3,983.0,1032.9,741.39
2018,6,18,11,45,901.5,126.0,1.6,21.35,989.5,1031.2,741.44
2018,6,18,12,0,903.0,126.0,1.7,21.4,996.0,1026.35,739.61
2018,6,18,12,15,904.0,125.0,1.75,21.4,996.0,1016.91,734.36
2018,6,18,12,30,905.0,124.0,1.8,21.4,996.0,1004.41,727.27
2018,6,18,12,45,905.5,122.5,1.85,21.35,989.0,987.93,717.84
2018,6,18,13,0,906.0,121.0,1.9,21.3,982.0,968.51,706.54
2018,6,18,13,15,903.5,120.0,1.95,21.2,967.5,943.96,692.04
2018,6,18,13,30,901.0,119.0,2.0,21.1,953.0,916.75,675.73
2018,6,18,13,45,896.5,118.0,2.0,21.0,932.0,885.27,655.99
2018,6,18,14,0,892.0,117.0,2.0,20.9,911.0,851.49,634.61
2018,6,18,14,15,886.0,115.5,2.05,20.8,883.0,813.9,610.91
2018,6,18,14,30,880.0,114.0,2.1,20.7,855.0,774.44,585.64
2018,6,18,14,45,873.0,111.5,2.1,20.55,822.0,731.63,557.44
2018,6,18,15,0,866.0,109.0,2.1,20.4,789.0,687.4,527.24
2018,6,18,15,15,855.0,106.5,2.1,20.4,750.0,639.44,492.07
2018,6,18,15,30,844.0,104.0,2.1,20.4,711.0,590.82,455.51
2018,6,18,15,45,831.0,101.5,2.2,20.05,668.5,540.7,417.76
2018,6,18,16,0,818.0,99.0,2.3,19.7,626.0,488.01,376.77
2018,6,18,16,15,802.0,95.5,2.3,19.45,580.0,435.57,334.14
2018,6,18,16,30,786.0,92.0,2.3,19.2,534.0,383.9,290.83
2018,6,18,16,45,764.0,88.0,2.35,18.9,485.5,330.78,245.48
2018,6,18,17,0,742.0,84.0,2.4,18.6,437.0,279.52,200.76
2018,6,18,17,15,712.5,79.5,2.4,18.25,387.5,228.16,156.03
2018,6,18,17,30,683.0,75.0,2.4,17.9,338.0,176.95,112.37
2018,6,18,17,45,643.0,69.5,2.4,17.55,289.5,129.51,74.87
2018,6,18,18,0,603.0,64.0,2.4,17.2,241.0,86.51,46.07
2018,6,18,18,15,544.5,58.0,2.35,16.7,195.0,47.4,29.14
2018,6,18,18,30,486.0,52.0,2.3,16.2,149.0,37.18,27.2
2018,6,18,18,45,399.0,43.0,2.3,15.75,108.5,32.01,22.3
2018,6,18,19,0,312.0,34.0,2.3,15.3,68.0,26.5,16.66
2018,6,18,19,15,194.0,22.5,2.3,14.95,40.5,18.02,3.02
2018,6,18,19,30,76.0,11.0,2.3,14.6,13.0,10.81,0.0
2018,6,18,19,45,38.0,5.5,2.3,14.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,19,4,45,13.5,4.5,2.0,12.7,5.0,0.0,0.0
2018,6,19,5,0,27.0,9.0,2.0,13.0,10.0,11.4,0.0
2018,6,19,5,15,62.0,23.5,1.95,13.45,29.5,35.16,12.78
2018,6,19,5,30,97.0,38.0,1.9,13.9,49.0,62.4,41.32
2018,6,19,5,45,179.5,52.5,1.85,14.4,85.0,103.51,74.87
2018,6,19,6,0,262.0,67.0,1.8,14.9,121.0,157.07,119.62
2018,6,19,6,15,325.0,78.5,1.8,15.15,163.5,205.81,161.49
2018,6,19,6,30,388.0,90.0,1.8,15.4,206.0,260.92,208.39
2018,6,19,6,45,319.5,115.5,1.8,15.65,222.5,276.99,223.41
2018,6,19,7,0,251.0,141.0,1.8,15.9,239.0,280.4,226.85
2018,6,19,7,15,435.0,128.0,1.8,16.15,326.0,386.49,312.9
2018,6,19,7,30,619.0,115.0,1.8,16.4,413.0,507.17,407.59
2018,6,19,7,45,540.0,145.0,1.85,16.65,425.0,513.02,410.28
2018,6,19,8,0,461.0,175.0,1.9,16.9,437.0,514.06,409.3
2018,6,19,8,15,468.0,194.5,1.9,17.35,479.5,558.93,441.53
2018,6,19,8,30,475.0,214.0,1.9,17.8,522.0,603.13,472.16
2018,6,19,8,45,586.5,189.5,1.9,18.2,596.0,687.17,533.62
2018,6,19,9,0,698.0,165.0,1.9,18.6,670.0,774.33,594.12
2018,6,19,9,15,792.5,132.5,1.9,19.25,735.0,840.1,635.86
2018,6,19,9,30,887.0,100.0,1.9,19.9,800.0,906.75,677.29
2018,6,19,9,45,903.0,97.0,1.9,20.55,835.5,939.48,695.38
2018,6,19,10,0,919.0,94.0,1.9,21.2,871.0,970.08,712.22
2018,6,19,10,15,925.0,95.0,1.95,21.55,899.0,992.96,725.38
2018,6,19,10,30,931.0,96.0,2.0,21.9,927.0,1012.92,736.76
2018,6,19,10,45,936.0,97.0,2.05,22.3,949.0,1028.87,745.48
2018,6,19,11,0,941.0,98.0,2.1,22.7,971.0,1041.65,752.28
2018,6,19,11,15,944.0,98.0,2.2,22.75,985.0,1048.16,756.87
2018,6,19,11,30,947.0,98.0,2.3,22.8,999.0,1051.38,759.51
2018,6,19,11,45,948.0,98.0,2.45,22.85,1006.0,1049.29,759.44
2018,6,19,12,0,949.0,98.0,2.6,22.9,1013.0,1043.91,757.31
2018,6,19,12,15,947.0,100.0,2.7,22.85,1012.5,1034.32,752.32
2018,6,19,12,30,945.0,102.0,2.8,22.8,1012.0,1021.55,745.32
2018,6,19,12,45,941.0,103.5,2.9,22.7,1004.0,1003.27,734.91
2018,6,19,13,0,937.0,105.0,3.0,22.6,996.0,982.05,722.56
2018,6,19,13,15,934.5,104.5,3.1,22.5,981.5,957.4,707.88
2018,6,19,13,30,932.0,104.0,3.2,22.4,967.0,929.99,691.25
2018,6,19,13,45,928.5,103.0,3.25,22.25,946.0,898.59,671.6
2018,6,19,14,0,925.0,102.0,3.3,22.1,925.0,864.73,650.13
2018,6,19,14,15,920.0,100.5,3.35,21.9,897.5,826.9,625.84
2018,6,19,14,30,915.0,99.0,3.4,21.7,870.0,787.04,599.86
2018,6,19,14,45,908.0,97.0,3.4,21.55,836.5,743.42,570.56
2018,6,19,15,0,901.0,95.0,3.4,21.4,803.0,698.31,539.83
2018,6,19,15,15,891.0,93.0,3.4,21.4,764.0,650.01,503.76
2018,6,19,15,30,881.0,91.0,3.4,21.4,725.0,600.9,466.2
2018,6,19,15,45,868.5,89.0,3.4,20.9,682.0,549.85,426.99
2018,6,19,16,0,856.0,87.0,3.4,20.4,639.0,498.66,386.42
2018,6,19,16,15,840.5,84.0,3.4,20.05,592.5,445.34,342.71
2018,6,19,16,30,825.0,81.0,3.4,19.7,546.0,392.65,298.19
2018,6,19,16,45,804.5,77.5,3.4,19.35,497.0,335.35,249.02
2018,6,19,17,0,784.0,74.0,3.4,19.0,448.0,282.86,202.73
2018,6,19,17,15,755.5,71.0,3.35,18.55,398.5,230.86,156.98
2018,6,19,17,30,727.0,68.0,3.3,18.1,349.0,181.76,114.63
2018,6,19,17,45,687.5,64.0,3.25,17.65,299.5,133.56,76.32
2018,6,19,18,0,648.0,60.0,3.2,17.2,250.0,86.71,44.52
2018,6,19,18,15,591.0,54.0,3.1,16.65,202.5,45.2,26.46
2018,6,19,18,30,534.0,48.0,3.0,16.1,155.0,33.64,24.1
2018,6,19,18,45,446.0,40.5,2.95,15.6,113.5,29.67,20.28
2018,6,19,19,0,358.0,33.0,2.9,15.1,72.0,25.48,15.84
2018,6,19,19,15,227.5,22.5,2.85,14.7,43.0,17.98,3.37
2018,6,19,19,30,97.0,12.0,2.8,14.3,14.0,11.8,0.0
2018,6,19,19,45,48.5,6.0,2.8,13.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,4,45,27.0,5.5,2.45,10.85,6.0,0.0,0.0
2018,6,20,5,0,54.0,11.0,2.5,11.0,12.0,15.88,0.0
2018,6,20,5,15,203.5,23.5,2.5,11.4,44.0,57.67,21.26
2018,6,20,5,30,353.0,36.0,2.5,11.8,76.0,113.97,73.51
2018,6,20,5,45,456.0,43.0,2.55,12.25,120.0,166.6,118.64
2018,6,20,6,0,559.0,50.0,2.6,12.7,164.0,229.97,173.69
2018,6,20,6,15,616.5,55.0,2.65,13.2,212.5,285.57,223.73
2018,6,20,6,30,674.0,60.0,2.7,13.7,261.0,345.78,276.73
2018,6,20,6,45,714.0,64.0,2.7,14.25,311.5,403.09,326.1
2018,6,20,7,0,754.0,68.0,2.7,14.8,362.0,463.51,376.32
2018,6,20,7,15,783.0,71.0,2.7,15.2,413.5,519.52,421.66
2018,6,20,7,30,812.0,74.0,2.7,15.6,465.0,576.98,466.62
2018,6,20,7,45,834.0,76.5,2.7,16.05,515.0,630.5,507.05
2018,6,20,8,0,856.0,79.0,2.7,16.5,565.0,681.2,543.19
2018,6,20,8,15,873.0,81.0,2.65,16.85,612.5,730.47,576.32
2018,6,20,8,30,890.0,83.0,2.6,17.2,660.0,779.01,608.21
2018,6,20,8,45,903.0,84.5,2.6,17.6,704.0,822.78,636.32
2018,6,20,9,0,916.0,86.0,2.6,18.0,748.0,865.01,662.95
2018,6,20,9,15,922.5,89.5,2.65,18.25,787.0,901.99,686.39
2018,6,20,9,30,929.0,93.0,2.7,18.5,826.0,936.58,708.06
2018,6,20,9,45,933.0,96.5,2.75,18.75,859.0,966.3,726.33
2018,6,20,10,0,937.0,100.0,2.8,19.0,892.0,993.2,742.69
2018,6,20,10,15,943.5,100.5,2.85,19.15,920.0,1016.37,756.86
2018,6,20,10,30,950.0,101.0,2.9,19.3,948.0,1036.58,769.13
2018,6,20,10,45,955.5,100.5,3.0,19.45,970.0,1051.67,778.59
2018,6,20,11,0,961.0,100.0,3.1,19.6,992.0,1063.57,786.09
2018,6,20,11,15,963.5,100.5,3.15,19.65,1006.0,1070.22,790.11
2018,6,20,11,30,966.0,101.0,3.2,19.7,1020.0,1073.51,792.1
2018,6,20,11,45,968.0,100.0,3.3,19.75,1027.0,1071.38,791.13
2018,6,20,12,0,970.0,99.0,3.4,19.8,1034.0,1065.88,788.09
2018,6,20,12,15,968.5,100.0,3.45,19.75,1033.5,1055.62,781.89
2018,6,20,12,30,967.0,101.0,3.5,19.7,1033.0,1042.11,773.66
2018,6,20,12,45,964.5,101.0,3.55,19.65,1024.5,1023.46,762.1
2018,6,20,13,0,962.0,101.0,3.6,19.6,1016.0,1001.76,748.54
2018,6,20,13,15,960.0,100.0,3.65,19.5,1001.5,976.58,732.78
2018,6,20,13,30,958.0,99.0,3.7,19.4,987.0,948.52,715.02
2018,6,20,13,45,955.0,97.5,3.7,19.3,965.5,916.37,694.08
2018,6,20,14,0,952.0,96.0,3.7,19.2,944.0,881.67,671.29
2018,6,20,14,15,946.5,94.5,3.7,19.05,915.5,842.58,645.39
2018,6,20,14,30,941.0,93.0,3.7,18.9,887.0,801.42,617.82
2018,6,20,14,45,934.5,91.0,3.75,18.8,853.0,757.19,587.85
2018,6,20,15,0,928.0,89.0,3.8,18.7,819.0,711.37,556.33
2018,6,20,15,15,918.0,88.0,3.8,18.7,779.5,662.89,519.93
2018,6,20,15,30,908.0,87.0,3.8,18.7,740.0,613.53,481.63
2018,6,20,15,45,895.5,85.0,3.75,18.4,696.5,561.24,440.51
2018,6,20,16,0,883.0,83.0,3.7,18.1,653.0,508.77,398.05
2018,6,20,16,15,867.0,81.0,3.7,17.8,606.0,454.83,353.27
2018,6,20,16,30,851.0,79.0,3.7,17.5,559.0,401.53,307.66
2018,6,20,16,45,829.5,76.0,3.65,17.25,509.0,342.99,256.81
2018,6,20,17,0,808.0,73.0,3.6,17.0,459.0,289.34,208.97
2018,6,20,17,15,779.5,69.5,3.55,16.65,408.0,235.6,161.25
2018,6,20,17,30,751.0,66.0,3.5,16.3,357.0,184.76,116.96
2018,6,20,17,45,712.0,62.0,3.45,15.9,306.5,135.3,77.23
2018,6,20,18,0,673.0,58.0,3.4,15.5,256.0,90.23,46.77
2018,6,20,18,15,616.0,53.0,3.35,15.05,208.0,45.26,26.06
2018,6,20,18,30,559.0,48.0,3.3,14.6,160.0,33.61,24.24
2018,6,20,18,45,471.5,40.5,3.25,14.2,117.5,29.64,20.39
2018,6,20,19,0,384.0,33.0,3.2,13.8,75.0,25.44,15.93
2018,6,20,19,15,247.0,23.0,3.2,13.45,45.0,18.44,3.98
2018,6,20,19,30,110.0,13.0,3.2,13.1,15.0,12.78,0.0
2018,6,20,19,45,55.0,6.5,3.15,12.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,4,45,36.0,6.0,3.3,10.6,7.0,0.0,0.0
2018,6,21,5,0,72.0,12.0,3.3,10.8,14.0,18.5,0.0
2018,6,21,5,15,211.0,24.5,3.3,11.2,45.0,59.48,21.53
2018,6,21,5,30,350.0,37.0,3.3,11.6,76.0,114.07,73.69
2018,6,21,5,45,452.0,43.5,3.3,12.05,119.5,165.77,118.21
2018,6,21,6,0,554.0,50.0,3.3,12.5,163.0,228.03,172.52
2018,6,21,6,15,613.5,55.5,3.25,13.15,212.0,284.59,223.33
2018,6,21,6,30,673.0,61.0,3.2,13.8,261.0,345.93,277.19
2018,6,21,6,45,714.5,64.5,3.2,14.45,312.0,403.34,326.72
2018,6,21,7,0,756.0,68.0,3.2,15.1,363.0,463.98,377.21
2018,6,21,7,15,786.0,71.5,3.2,15.8,415.0,521.2,423.23
2018,6,21,7,30,816.0,75.0,3.2,16.5,467.0,579.96,468.83
2018,6,21,7,45,838.0,77.5,3.15,17.2,517.0,633.68,508.88
2018,6,21,8,0,860.0,80.0,3.1,17.9,567.0,684.54,544.56
2018,6,21,8,15,876.0,82.0,3.05,18.6,614.5,733.26,576.58
2018,6,21,8,30,892.0,84.0,3.0,19.3,662.0,781.17,607.26
2018,6,21,8,45,905.0,85.5,2.95,20.0,706.0,825.03,634.4
2018,6,21,9,0,918.0,87.0,2.9,20.7,750.0,867.36,659.93
2018,6,21,9,15,930.0,87.5,2.85,21.25,790.0,905.96,682.81
2018,6,21,9,30,942.0,88.0,2.8,21.8,830.0,942.49,703.95
2018,6,21,9,45,952.0,87.5,2.75,22.35,865.0,973.84,721.33
2018,6,21,10,0,962.0,87.0,2.7,22.9,900.0,1002.61,736.85
2018,6,21,10,15,967.5,87.5,2.7,23.15,928.0,1025.39,749.68
2018,6,21,10,30,973.0,88.0,2.7,23.4,956.0,1045.1,760.58
2018,6,21,10,45,977.0,89.0,2.75,23.7,978.0,1060.68,769.24
2018,6,21,11,0,981.0,90.0,2.8,24.0,1000.0,1072.95,775.9
2018,6,21,11,15,982.5,91.0,2.9,24.05,1014.0,1079.33,780.18
2018,6,21,11,30,984.0,92.0,3.0,24.1,1028.0,1082.27,782.42
2018,6,21,11,45,984.5,92.5,3.1,24.15,1035.0,1080.25,781.6
2018,6,21,12,0,985.0,93.0,3.2,24.2,1042.0,1074.79,778.72
2018,6,21,12,15,982.5,94.5,3.25,24.15,1041.0,1064.0,772.37
2018,6,21,12,30,980.0,96.0,3.3,24.1,1040.0,1049.92,764.01
2018,6,21,12,45,974.5,98.5,3.4,24.1,1031.5,1030.77,752.67
2018,6,21,13,0,969.0,101.0,3.5,24.1,1023.0,1008.61,739.36
2018,6,21,13,15,966.5,100.5,3.6,24.05,1008.0,983.34,724.11
2018,6,21,13,30,964.0,100.0,3.7,24.0,993.0,955.21,706.86
2018,6,21,13,45,960.0,99.0,3.75,24.0,971.0,922.55,686.03
2018,6,21,14,0,956.0,98.0,3.8,24.0,949.0,887.38,663.36
2018,6,21,14,15,950.0,96.5,3.85,23.95,920.5,847.78,637.61
2018,6,21,14,30,944.0,95.0,3.9,23.9,892.0,806.14,610.19
2018,6,21,14,45,937.0,93.5,3.95,23.85,858.0,761.93,580.65
2018,6,21,15,0,930.0,92.0,4.0,23.8,824.0,716.15,549.62
2018,6,21,15,15,920.0,91.0,4.0,23.8,784.5,667.58,513.77
2018,6,21,15,30,910.0,90.0,4.0,23.8,745.0,618.13,476.11
2018,6,21,15,45,897.5,87.5,4.15,23.4,701.0,565.27,435.95
2018,6,21,16,0,885.0,85.0,4.3,23.0,657.0,512.23,394.27
2018,6,21,16,15,868.5,83.0,4.3,22.7,609.5,457.96,349.89
2018,6,21,16,30,852.0,81.0,4.3,22.4,562.0,404.36,304.78
2018,6,21,16,45,831.0,78.0,4.25,22.1,512.0,345.94,254.84
2018,6,21,17,0,810.0,75.0,4.2,21.8,462.0,292.33,207.82
2018,6,21,17,15,781.0,71.0,4.15,21.25,410.5,237.9,160.44
2018,6,21,17,30,752.0,67.0,4.1,20.7,359.0,186.42,116.41
2018,6,21,17,45,712.0,63.5,4.0,20.2,308.5,137.2,77.49
2018,6,21,18,0,672.0,60.0,3.9,19.7,258.0,92.49,47.74
2018,6,21,18,15,614.0,54.5,3.8,18.95,209.5,46.94,26.7
2018,6,21,18,30,556.0,49.0,3.7,18.2,161.0,34.44,24.57
2018,6,21,18,45,465.0,41.5,3.6,17.5,118.0,30.51,20.84
2018,6,21,19,0,374.0,34.0,3.5,16.8,75.0,26.37,16.49
2018,6,21,19,15,238.0,23.5,3.5,16.4,45.0,18.91,4.37
2018,6,21,19,30,102.0,13.0,3.5,16.0,15.0,12.78,0.0
2018,6,21,19,45,51.0,6.5,3.5,15.55,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,22,4,45,43.5,6.0,2.9,13.6,7.0,0.0,0.0
2018,6,22,5,0,87.0,12.0,2.9,13.9,14.0,19.83,0.0
2018,6,22,5,15,156.5,24.5,2.9,14.75,38.0,51.16,17.56
2018,6,22,5,30,226.0,37.0,2.9,15.6,62.0,89.11,57.29
2018,6,22,5,45,385.0,43.5,2.9,16.4,111.5,148.76,104.52
2018,6,22,6,0,544.0,50.0,2.9,17.2,161.0,224.56,166.74
2018,6,22,6,15,603.5,56.0,2.85,17.85,210.0,281.11,216.46
2018,6,22,6,30,663.0,62.0,2.8,18.5,259.0,343.4,269.95
2018,6,22,6,45,704.0,66.5,2.75,19.1,310.0,400.16,317.89
