Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,7,0,745.0,71.0,2.7,19.7,361.0,461.13,367.47
2018,6,22,7,15,774.5,74.0,2.65,20.4,412.0,517.01,411.29
2018,6,22,7,30,804.0,77.0,2.6,21.1,463.0,574.4,454.6
2018,6,22,7,45,826.5,79.5,2.55,21.85,513.0,627.92,493.36
2018,6,22,8,0,849.0,82.0,2.5,22.6,563.0,678.63,527.99
2018,6,22,8,15,865.5,85.0,2.45,23.1,611.0,728.38,560.23
2018,6,22,8,30,882.0,88.0,2.4,23.6,659.0,777.37,591.18
2018,6,22,8,45,895.0,90.0,2.4,24.1,703.0,821.43,618.42
2018,6,22,9,0,908.0,92.0,2.4,24.6,747.0,863.98,644.19
2018,6,22,9,15,918.0,93.0,2.4,24.9,786.0,901.09,666.47
2018,6,22,9,30,928.0,94.0,2.4,25.2,825.0,936.06,687.12
2018,6,22,9,45,935.5,96.0,2.45,25.5,859.5,967.45,705.74
2018,6,22,10,0,943.0,98.0,2.5,25.8,894.0,996.19,722.58
2018,6,22,10,15,948.5,98.5,2.55,26.0,921.5,1018.61,735.63
2018,6,22,10,30,954.0,99.0,2.6,26.2,949.0,1038.02,746.86
2018,6,22,10,45,958.0,99.5,2.6,26.4,970.5,1052.83,754.72
2018,6,22,11,0,962.0,100.0,2.6,26.6,992.0,1064.4,760.65
2018,6,22,11,15,964.0,101.5,2.7,26.65,1007.0,1071.69,765.51
2018,6,22,11,30,966.0,103.0,2.8,26.7,1022.0,1075.6,768.37
2018,6,22,11,45,966.5,103.0,2.9,26.75,1028.5,1073.08,767.29
2018,6,22,12,0,967.0,103.0,3.0,26.8,1035.0,1067.19,764.23
2018,6,22,12,15,965.5,104.0,3.05,26.8,1034.5,1057.02,758.23
2018,6,22,12,30,964.0,105.0,3.1,26.8,1034.0,1043.61,750.28
2018,6,22,12,45,961.5,105.5,3.2,26.8,1026.0,1025.58,739.85
2018,6,22,13,0,959.0,106.0,3.3,26.8,1018.0,1004.49,727.45
2018,6,22,13,15,955.5,105.5,3.4,26.75,1002.5,978.56,712.0
2018,6,22,13,30,952.0,105.0,3.5,26.7,987.0,949.83,694.63
2018,6,22,13,45,947.0,104.5,3.6,26.6,965.0,917.16,674.63
2018,6,22,14,0,942.0,104.0,3.7,26.5,943.0,882.07,652.81
2018,6,22,14,15,936.0,102.5,3.7,26.35,914.5,842.95,627.65
2018,6,22,14,30,930.0,101.0,3.7,26.2,886.0,801.83,600.89
2018,6,22,14,45,922.0,99.5,3.75,26.1,851.5,757.45,571.67
2018,6,22,15,0,914.0,98.0,3.8,26.0,817.0,711.61,541.04
2018,6,22,15,15,903.5,96.0,3.8,26.0,777.5,662.47,504.97
2018,6,22,15,30,893.0,94.0,3.8,26.0,738.0,612.52,467.4
2018,6,22,15,45,879.5,92.0,3.9,25.55,694.0,560.38,428.2
2018,6,22,16,0,866.0,90.0,4.0,25.1,650.0,508.17,387.61
2018,6,22,16,15,848.0,88.0,4.0,24.75,602.5,454.15,344.05
2018,6,22,16,30,830.0,86.0,4.0,24.4,555.0,397.89,297.56
2018,6,22,16,45,807.0,83.0,4.0,24.05,505.0,343.05,251.05
2018,6,22,17,0,784.0,80.0,4.0,23.7,455.0,290.12,205.23
2018,6,22,17,15,753.0,76.5,4.0,23.1,404.0,237.02,159.57
2018,6,22,17,30,722.0,73.0,4.0,22.5,353.0,187.11,117.38
2018,6,22,17,45,679.0,68.5,3.95,21.9,302.5,135.17,76.68
2018,6,22,18,0,636.0,64.0,3.9,21.3,252.0,90.77,47.15
2018,6,22,18,15,575.5,58.0,3.9,20.55,204.0,49.68,28.94
2018,6,22,18,30,515.0,52.0,3.9,19.8,156.0,37.01,26.63
2018,6,22,18,45,422.5,44.0,3.85,19.05,114.0,32.77,22.63
2018,6,22,19,0,330.0,36.0,3.8,18.3,72.0,28.3,18.0
2018,6,22,19,15,205.5,24.0,3.8,17.9,43.0,19.39,4.79
2018,6,22,19,30,81.0,12.0,3.8,17.5,14.0,11.8,0.0
2018,6,22,19,45,40.5,6.0,3.8,17.05,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,23,4,45,50.0,6.5,2.9,15.35,7.5,0.0,0.0
2018,6,23,5,0,100.0,13.0,2.9,15.6,15.0,21.93,0.0
2018,6,23,5,15,236.5,23.5,2.85,16.25,45.0,61.58,20.02
2018,6,23,5,30,373.0,34.0,2.8,16.9,75.0,114.97,71.76
2018,6,23,5,45,466.0,41.0,2.7,17.55,118.0,165.84,115.09
2018,6,23,6,0,559.0,48.0,2.6,18.2,161.0,226.45,167.01
2018,6,23,6,15,617.5,53.0,2.55,18.75,209.5,282.25,216.12
2018,6,23,6,30,676.0,58.0,2.5,19.3,258.0,342.86,268.22
2018,6,23,6,45,717.0,61.5,2.45,19.85,308.5,400.11,316.43
2018,6,23,7,0,758.0,65.0,2.4,20.4,359.0,460.56,365.47
2018,6,23,7,15,787.0,68.0,2.35,21.0,410.5,516.74,409.43
2018,6,23,7,30,816.0,71.0,2.3,21.6,462.0,574.38,452.84
2018,6,23,7,45,837.5,73.0,2.25,22.25,511.5,624.43,489.09
2018,6,23,8,0,859.0,75.0,2.2,22.9,561.0,677.25,524.87
2018,6,23,8,15,874.5,78.0,2.1,23.4,608.5,726.72,556.3
2018,6,23,8,30,890.0,81.0,2.0,23.9,656.0,775.35,586.28
2018,6,23,8,45,903.0,82.5,1.95,24.45,700.0,819.21,612.53
2018,6,23,9,0,916.0,84.0,1.9,25.0,744.0,861.54,637.22
2018,6,23,9,15,925.5,85.5,1.9,25.35,783.5,899.08,659.29
2018,6,23,9,30,935.0,87.0,1.9,25.7,823.0,934.42,679.71
2018,6,23,9,45,942.0,89.0,1.85,26.1,857.5,965.6,696.53
2018,6,23,10,0,949.0,91.0,1.8,26.5,892.0,994.09,711.45
2018,6,23,10,15,955.0,92.0,1.85,26.75,920.5,1017.72,724.94
2018,6,23,10,30,961.0,93.0,1.9,27.0,949.0,1038.32,736.62
2018,6,23,10,45,965.0,94.0,1.9,27.2,971.0,1053.83,744.67
2018,6,23,11,0,969.0,95.0,1.9,27.4,993.0,1066.06,750.82
2018,6,23,11,15,971.5,95.5,1.95,27.55,1007.5,1072.93,754.64
2018,6,23,11,30,974.0,96.0,2.0,27.7,1022.0,1076.41,756.54
2018,6,23,11,45,975.0,96.5,2.05,27.85,1029.5,1074.98,755.56
2018,6,23,12,0,976.0,97.0,2.1,28.0,1037.0,1070.14,752.63
2018,6,23,12,15,975.0,97.0,2.15,28.1,1036.0,1059.46,746.38
2018,6,23,12,30,974.0,97.0,2.2,28.2,1035.0,1045.5,738.21
2018,6,23,12,45,972.0,97.0,2.3,28.25,1027.5,1027.38,728.22
2018,6,23,13,0,970.0,97.0,2.4,28.3,1020.0,1006.15,716.26
2018,6,23,13,15,967.5,96.5,2.45,28.35,1005.5,980.97,701.23
2018,6,23,13,30,965.0,96.0,2.5,28.4,991.0,952.91,684.34
2018,6,23,13,45,960.5,95.5,2.55,28.4,969.0,920.37,664.59
2018,6,23,14,0,956.0,95.0,2.6,28.4,947.0,885.34,643.08
2018,6,23,14,15,950.5,93.5,2.6,28.35,918.5,846.21,618.43
2018,6,23,14,30,945.0,92.0,2.6,28.3,890.0,805.0,592.17
2018,6,23,14,45,937.0,91.0,2.65,28.25,855.5,760.58,563.76
2018,6,23,15,0,929.0,90.0,2.7,28.2,821.0,714.66,533.9
2018,6,23,15,15,919.0,88.5,2.7,28.2,782.0,665.71,499.19
2018,6,23,15,30,909.0,87.0,2.7,28.2,743.0,615.88,462.57
2018,6,23,15,45,895.5,85.5,2.75,27.95,698.5,563.5,423.67
2018,6,23,16,0,882.0,84.0,2.8,27.7,654.0,511.03,383.42
2018,6,23,16,15,863.0,82.5,2.8,27.4,606.0,456.27,340.15
2018,6,23,16,30,844.0,81.0,2.8,27.1,558.0,402.44,296.27
2018,6,23,16,45,819.5,78.5,2.8,26.8,507.5,343.7,247.66
2018,6,23,17,0,795.0,76.0,2.8,26.5,457.0,290.14,202.09
2018,6,23,17,15,761.5,73.5,2.8,25.7,405.5,236.77,157.09
2018,6,23,17,30,728.0,71.0,2.8,24.9,354.0,186.84,115.61
2018,6,23,17,45,680.5,67.5,2.75,24.1,302.5,134.97,75.65
2018,6,23,18,0,633.0,64.0,2.7,23.3,251.0,90.98,46.9
2018,6,23,18,15,569.5,58.0,2.7,22.55,203.0,49.95,28.72
2018,6,23,18,30,506.0,52.0,2.7,21.8,155.0,36.97,26.37
2018,6,23,18,45,412.5,44.0,2.7,21.0,113.0,32.73,22.41
2018,6,23,19,0,319.0,36.0,2.7,20.2,71.0,28.26,17.83
2018,6,23,19,15,200.0,24.0,2.65,19.95,42.5,19.35,4.88
2018,6,23,19,30,81.0,12.0,2.6,19.7,14.0,11.8,0.0
2018,6,23,19,45,40.5,6.0,2.6,19.45,7.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,24,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,6,24,5,0,74.0,11.0,0.9,16.4,13.0,17.52,0.0
2018,6,24,5,15,181.5,23.5,0.9,16.5,40.5,53.18,16.36
2018,6,24,5,30,289.0,36.0,0.9,16.6,68.0,100.33,63.26
2018,6,24,5,45,373.5,46.5,0.9,16.65,108.5,148.31,103.8
2018,6,24,6,0,458.0,57.0,0.9,16.7,149.0,205.25,152.22
2018,6,24,6,15,517.0,65.0,0.95,17.05,196.0,259.33,199.04
2018,6,24,6,30,576.0,73.0,1.0,17.4,243.0,319.16,249.73
2018,6,24,6,45,619.0,78.5,1.0,17.7,292.0,374.5,295.76
2018,6,24,7,0,662.0,84.0,1.0,18.0,341.0,433.39,343.08
2018,6,24,7,15,693.5,89.0,1.05,18.45,391.0,488.63,386.14
2018,6,24,7,30,725.0,94.0,1.1,18.9,441.0,545.71,429.18
2018,6,24,7,45,748.5,98.5,1.15,19.35,490.0,597.24,466.85
2018,6,24,8,0,772.0,103.0,1.2,19.8,539.0,650.66,504.75
2018,6,24,8,15,791.5,105.5,1.25,20.0,585.5,699.23,537.63
2018,6,24,8,30,811.0,108.0,1.3,20.2,632.0,747.4,569.22
2018,6,24,8,45,826.5,110.0,1.35,20.4,675.5,791.17,597.32
2018,6,24,9,0,842.0,112.0,1.4,20.6,719.0,833.74,624.29
2018,6,24,9,15,851.0,116.0,1.4,20.65,757.5,866.82,644.41
2018,6,24,9,30,860.0,120.0,1.4,20.7,796.0,902.19,665.97
2018,6,24,9,45,866.0,123.0,1.4,20.75,829.0,931.53,683.38
2018,6,24,10,0,872.0,126.0,1.4,20.8,862.0,958.34,699.15
2018,6,24,10,15,880.5,126.5,1.4,20.75,890.5,982.28,713.32
2018,6,24,10,30,889.0,127.0,1.4,20.7,919.0,1003.54,725.82
2018,6,24,10,45,895.5,127.5,1.4,20.65,941.5,1020.0,735.35
2018,6,24,11,0,902.0,128.0,1.4,20.6,964.0,1033.46,743.12
2018,6,24,11,15,906.0,128.5,1.4,20.6,979.0,1041.34,747.37
2018,6,24,11,30,910.0,129.0,1.4,20.6,994.0,1046.07,749.83
2018,6,24,11,45,913.0,128.5,1.35,20.55,1002.0,1045.58,748.46
2018,6,24,12,0,916.0,128.0,1.3,20.5,1010.0,1041.92,745.27
2018,6,24,12,15,906.5,134.0,1.3,20.45,1007.0,1029.22,737.49
2018,6,24,12,30,897.0,140.0,1.3,20.4,1004.0,1013.58,728.06
2018,6,24,12,45,883.5,146.5,1.25,20.4,992.5,991.82,713.89
2018,6,24,13,0,870.0,153.0,1.2,20.4,981.0,967.58,698.26
2018,6,24,13,15,871.5,149.5,1.2,20.35,968.0,945.17,684.82
2018,6,24,13,30,873.0,146.0,1.2,20.3,955.0,920.03,669.58
2018,6,24,13,45,874.0,141.5,1.2,20.3,936.0,890.83,651.56
2018,6,24,14,0,875.0,137.0,1.2,20.3,917.0,859.08,631.83
2018,6,24,14,15,870.0,134.5,1.2,20.15,890.0,822.01,608.8
2018,6,24,14,30,865.0,132.0,1.2,20.0,863.0,783.03,584.28
2018,6,24,14,45,858.5,128.5,1.2,19.85,829.5,740.29,556.92
2018,6,24,15,0,852.0,125.0,1.2,19.7,796.0,696.12,527.17
2018,6,24,15,15,840.5,122.5,1.2,19.7,757.0,647.27,492.34
2018,6,24,15,30,829.0,120.0,1.2,19.7,718.0,598.63,456.71
2018,6,24,15,45,815.0,116.5,1.3,19.45,674.5,547.36,419.17
2018,6,24,16,0,801.0,113.0,1.4,19.2,631.0,496.22,380.27
2018,6,24,16,15,781.5,110.0,1.45,18.95,584.5,443.5,338.5
2018,6,24,16,30,762.0,107.0,1.5,18.7,538.0,391.92,296.24
2018,6,24,16,45,737.0,103.0,1.55,18.45,489.0,336.2,249.7
2018,6,24,17,0,712.0,99.0,1.6,18.2,440.0,285.13,205.84
2018,6,24,17,15,679.5,93.5,1.6,17.75,390.0,233.39,161.49
2018,6,24,17,30,647.0,88.0,1.6,17.3,340.0,185.02,120.59
2018,6,24,17,45,603.5,82.0,1.6,16.9,291.0,138.4,83.83
2018,6,24,18,0,560.0,76.0,1.6,16.5,242.0,96.65,55.46
2018,6,24,18,15,500.0,68.0,1.55,16.05,195.5,57.81,36.83
2018,6,24,18,30,440.0,60.0,1.5,15.6,149.0,44.22,33.52
2018,6,24,18,45,355.0,49.5,1.45,15.2,109.0,37.95,27.6
2018,6,24,19,0,270.0,39.0,1.4,14.8,69.0,30.11,19.89
2018,6,24,19,15,166.5,25.0,1.4,14.5,41.0,19.63,5.45
2018,6,24,19,30,63.0,11.0,1.4,14.2,13.0,10.81,0.0
2018,6,24,19,45,31.5,5.5,1.4,13.9,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,25,4,45,4.0,3.0,3.1,11.75,3.0,0.0,0.0
2018,6,25,5,0,8.0,6.0,3.1,11.9,6.0,6.62,0.0
2018,6,25,5,15,10.5,18.0,3.05,12.35,18.5,19.22,3.52
2018,6,25,5,30,13.0,30.0,3.0,12.8,31.0,32.58,20.29
2018,6,25,5,45,10.5,47.5,3.0,13.25,49.0,49.4,35.49
2018,6,25,6,0,8.0,65.0,3.0,13.7,67.0,66.66,50.71
2018,6,25,6,15,36.0,87.0,2.95,14.3,97.5,101.4,79.87
2018,6,25,6,30,64.0,109.0,2.9,14.9,128.0,137.23,109.89
2018,6,25,6,45,243.5,114.0,2.9,15.5,205.5,234.42,190.17
2018,6,25,7,0,423.0,119.0,2.9,16.1,283.0,347.57,282.54
2018,6,25,7,15,575.0,105.0,2.9,16.6,360.5,440.07,357.13
2018,6,25,7,30,727.0,91.0,2.9,17.1,438.0,543.04,438.22
2018,6,25,7,45,764.5,90.5,2.9,17.65,490.0,598.37,479.95
2018,6,25,8,0,802.0,90.0,2.9,18.2,542.0,656.61,522.76
2018,6,25,8,15,820.5,92.5,2.95,18.6,589.0,705.64,556.28
2018,6,25,8,30,839.0,95.0,3.0,19.0,636.0,750.5,586.26
2018,6,25,8,45,853.5,97.0,3.05,19.45,680.0,794.29,614.92
2018,6,25,9,0,868.0,99.0,3.1,19.9,724.0,836.77,642.26
2018,6,25,9,15,878.5,101.0,3.15,20.2,763.0,874.24,666.17
2018,6,25,9,30,889.0,103.0,3.2,20.5,802.0,909.71,688.52
2018,6,25,9,45,897.0,105.0,3.25,20.8,836.0,940.68,707.66
2018,6,25,10,0,905.0,107.0,3.3,21.1,870.0,969.13,725.04
2018,6,25,10,15,913.5,107.0,3.35,21.35,899.0,993.29,739.65
2018,6,25,10,30,922.0,107.0,3.4,21.6,928.0,1014.67,752.45
2018,6,25,10,45,929.5,106.5,3.45,21.8,951.0,1031.61,762.52
2018,6,25,11,0,937.0,106.0,3.5,22.0,974.0,1045.49,770.66
2018,6,25,11,15,941.5,106.5,3.65,22.1,990.0,1054.23,776.62
2018,6,25,11,30,946.0,107.0,3.8,22.2,1006.0,1059.69,780.55
2018,6,25,11,45,950.0,106.0,3.9,22.3,1015.0,1059.8,780.71
2018,6,25,12,0,954.0,105.0,4.0,22.4,1024.0,1056.59,778.82
2018,6,25,12,15,954.0,105.5,4.1,22.35,1024.5,1047.64,773.71
2018,6,25,12,30,954.0,106.0,4.2,22.3,1025.0,1035.45,766.55
2018,6,25,12,45,953.0,106.0,4.3,22.25,1018.5,1018.63,756.36
2018,6,25,13,0,952.0,106.0,4.4,22.2,1012.0,998.74,744.14
2018,6,25,13,15,951.5,104.5,4.45,22.05,998.5,974.83,729.18
2018,6,25,13,30,951.0,103.0,4.5,21.9,985.0,948.01,712.45
2018,6,25,13,45,950.0,101.0,4.55,21.8,965.0,917.45,692.93
2018,6,25,14,0,949.0,99.0,4.6,21.7,945.0,884.23,671.43
2018,6,25,14,15,944.0,98.0,4.65,21.5,917.5,846.26,646.69
2018,6,25,14,30,939.0,97.0,4.7,21.3,890.0,806.17,620.18
2018,6,25,14,45,932.0,95.0,4.7,21.15,856.0,761.76,589.86
2018,6,25,15,0,925.0,93.0,4.7,21.0,822.0,715.79,558.07
2018,6,25,15,15,915.5,91.5,4.7,21.0,783.0,667.34,521.68
2018,6,25,15,30,906.0,90.0,4.7,21.0,744.0,617.96,483.39
2018,6,25,15,45,893.0,88.0,4.7,20.35,700.0,565.52,442.93
2018,6,25,16,0,880.0,86.0,4.7,19.7,656.0,512.94,401.03
2018,6,25,16,15,863.0,84.5,4.7,19.3,609.0,459.14,356.47
2018,6,25,16,30,846.0,83.0,4.7,18.9,562.0,406.06,311.16
2018,6,25,16,45,823.5,80.0,4.7,18.55,512.0,347.42,260.42
2018,6,25,17,0,801.0,77.0,4.7,18.2,462.0,293.72,212.71
2018,6,25,17,15,770.0,74.0,4.7,17.7,410.5,240.1,165.3
2018,6,25,17,30,739.0,71.0,4.7,17.2,359.0,189.66,121.48
2018,6,25,17,45,696.0,67.0,4.65,16.7,308.0,140.2,81.74
2018,6,25,18,0,653.0,63.0,4.6,16.2,257.0,92.29,48.54
2018,6,25,18,15,591.5,58.0,4.5,15.7,209.0,51.0,29.74
2018,6,25,18,30,530.0,53.0,4.4,15.2,161.0,37.83,27.9
2018,6,25,18,45,435.5,45.0,4.3,14.75,118.0,33.63,23.84
2018,6,25,19,0,341.0,37.0,4.2,14.3,75.0,29.22,19.16
2018,6,25,19,15,212.5,25.0,4.15,13.95,45.0,20.34,5.97
2018,6,25,19,30,84.0,13.0,4.1,13.6,15.0,12.78,0.0
2018,6,25,19,45,42.0,6.5,4.05,13.3,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,26,4,45,31.0,5.5,3.35,11.1,6.0,0.0,0.0
2018,6,26,5,0,62.0,11.0,3.3,11.4,12.0,16.33,0.0
2018,6,26,5,15,169.0,24.5,3.25,11.95,40.0,52.02,14.57
2018,6,26,5,30,276.0,38.0,3.2,12.5,68.0,99.09,63.62
2018,6,26,5,45,363.5,49.0,3.1,13.05,109.0,147.62,105.25
2018,6,26,6,0,451.0,60.0,3.0,13.6,150.0,205.36,155.13
2018,6,26,6,15,513.0,68.0,2.95,14.15,197.0,260.12,203.55
2018,6,26,6,30,575.0,76.0,2.9,14.7,244.0,320.92,256.27
2018,6,26,6,45,618.5,82.0,2.85,15.25,293.5,376.99,304.18
2018,6,26,7,0,662.0,88.0,2.8,15.8,343.0,436.65,353.48
2018,6,26,7,15,695.0,92.5,2.8,16.4,393.5,492.19,398.05
2018,6,26,7,30,728.0,97.0,2.8,17.0,444.0,549.71,442.68
2018,6,26,7,45,752.5,101.0,2.75,17.55,493.5,601.4,481.42
2018,6,26,8,0,777.0,105.0,2.7,18.1,543.0,655.18,520.42
2018,6,26,8,15,797.5,108.0,2.65,18.6,590.5,705.27,554.61
2018,6,26,8,30,818.0,111.0,2.6,19.1,638.0,755.04,587.16
2018,6,26,8,45,834.0,113.5,2.6,19.6,682.5,800.07,615.96
2018,6,26,9,0,850.0,116.0,2.6,20.1,727.0,843.92,643.47
2018,6,26,9,15,862.0,118.0,2.55,20.45,766.5,877.69,663.65
2018,6,26,9,30,874.0,120.0,2.5,20.8,806.0,914.01,685.35
2018,6,26,9,45,883.5,121.5,2.5,21.1,840.5,945.41,704.03
2018,6,26,10,0,893.0,123.0,2.5,21.4,875.0,974.42,721.04
2018,6,26,10,15,900.5,123.5,2.55,21.55,903.5,997.89,735.25
2018,6,26,10,30,908.0,124.0,2.6,21.7,932.0,1018.58,747.72
2018,6,26,10,45,914.0,124.5,2.6,21.85,954.5,1034.87,756.9
2018,6,26,11,0,920.0,125.0,2.6,22.0,977.0,1048.09,764.2
2018,6,26,11,15,925.0,124.5,2.65,22.05,992.5,1056.15,769.11
2018,6,26,11,30,930.0,124.0,2.7,22.1,1008.0,1061.0,772.11
2018,6,26,11,45,934.0,122.5,2.75,22.15,1016.0,1060.59,771.87
2018,6,26,12,0,938.0,121.0,2.8,22.2,1024.0,1056.92,769.69
2018,6,26,12,15,939.0,120.5,2.85,22.1,1024.5,1048.03,764.72
2018,6,26,12,30,940.0,120.0,2.9,22.0,1025.0,1035.95,757.8
2018,6,26,12,45,939.5,119.5,2.95,21.9,1018.5,1019.3,747.97
2018,6,26,13,0,939.0,119.0,3.0,21.8,1012.0,999.6,736.21
2018,6,26,13,15,938.5,117.0,3.05,21.7,998.5,975.48,721.52
2018,6,26,13,30,938.0,115.0,3.1,21.6,985.0,948.48,704.88
2018,6,26,13,45,937.5,112.0,3.15,21.45,964.5,917.73,685.78
2018,6,26,14,0,937.0,109.0,3.2,21.3,944.0,884.33,664.74
2018,6,26,14,15,932.5,107.0,3.25,21.15,916.5,846.18,640.24
2018,6,26,14,30,928.0,105.0,3.3,21.0,889.0,805.92,614.01
2018,6,26,14,45,922.5,102.0,3.3,20.8,855.5,762.05,584.78
2018,6,26,15,0,917.0,99.0,3.3,20.6,822.0,716.51,554.01
2018,6,26,15,15,906.5,97.5,3.3,20.6,782.5,667.76,517.83
2018,6,26,15,30,896.0,96.0,3.3,20.6,743.0,618.17,480.02
2018,6,26,15,45,884.5,93.5,3.35,20.1,700.0,566.51,440.65
2018,6,26,16,0,873.0,91.0,3.4,19.6,657.0,514.57,399.72
2018,6,26,16,15,857.0,88.5,3.4,19.25,610.0,460.61,355.55
2018,6,26,16,30,841.0,86.0,3.4,18.9,563.0,404.19,308.2
2018,6,26,16,45,818.5,83.5,3.4,18.6,513.0,349.35,260.84
2018,6,26,17,0,796.0,81.0,3.4,18.3,463.0,296.34,214.08
2018,6,26,17,15,765.0,77.5,3.4,17.85,411.5,242.51,166.86
2018,6,26,17,30,734.0,74.0,3.4,17.4,360.0,191.86,123.13
2018,6,26,17,45,691.0,69.5,3.4,16.95,309.0,139.11,80.84
2018,6,26,18,0,648.0,65.0,3.4,16.5,258.0,93.93,49.93
2018,6,26,18,15,587.5,59.5,3.35,16.0,209.5,52.46,30.83
2018,6,26,18,30,527.0,54.0,3.3,15.5,161.0,38.7,28.65
2018,6,26,18,45,434.0,46.0,3.2,15.0,118.5,34.56,24.64
2018,6,26,19,0,341.0,38.0,3.1,14.5,76.0,30.22,20.01
2018,6,26,19,15,213.0,25.5,3.05,14.15,45.5,20.85,6.35
2018,6,26,19,30,85.0,13.0,3.0,13.8,15.0,12.78,0.0
2018,6,26,19,45,42.5,6.5,2.95,13.45,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,4,45,30.5,6.0,3.05,11.3,6.5,0.0,0.0
2018,6,27,5,0,61.0,12.0,3.1,11.6,13.0,17.17,0.0
2018,6,27,5,15,175.0,25.0,3.1,12.1,41.0,53.12,13.7
2018,6,27,5,30,289.0,38.0,3.1,12.6,69.0,101.32,64.71
2018,6,27,5,45,383.5,47.5,3.1,13.1,110.5,150.63,106.94
2018,6,27,6,0,478.0,57.0,3.1,13.6,152.0,209.86,158.08
2018,6,27,6,15,525.5,66.0,3.15,14.15,197.0,261.9,204.8
2018,6,27,6,30,573.0,75.0,3.2,14.7,242.0,318.52,254.53
2018,6,27,6,45,632.5,79.0,3.2,15.25,295.5,379.53,306.57
2018,6,27,7,0,692.0,83.0,3.2,15.8,349.0,445.69,361.32
2018,6,27,7,15,723.5,87.0,3.2,16.25,399.5,501.26,406.34
2018,6,27,7,30,755.0,91.0,3.2,16.7,450.0,557.36,450.42
2018,6,27,7,45,778.5,95.0,3.2,17.15,500.0,611.1,491.27
2018,6,27,8,0,802.0,99.0,3.2,17.6,550.0,665.3,531.25
2018,6,27,8,15,820.0,102.0,3.2,17.95,597.0,714.6,565.34
2018,6,27,8,30,838.0,105.0,3.2,18.3,644.0,763.34,598.08
2018,6,27,8,45,852.5,107.0,3.25,18.65,688.0,807.36,627.15
2018,6,27,9,0,867.0,109.0,3.3,19.0,732.0,845.79,651.93
2018,6,27,9,15,877.5,111.0,3.3,19.25,771.0,883.26,675.78
2018,6,27,9,30,888.0,113.0,3.3,19.5,810.0,918.74,698.01
2018,6,27,9,45,896.0,115.0,3.3,19.8,844.0,949.71,716.84
2018,6,27,10,0,904.0,117.0,3.3,20.1,878.0,978.18,733.89
2018,6,27,10,15,911.0,117.5,3.3,20.25,906.0,1001.44,747.83
2018,6,27,10,30,918.0,118.0,3.3,20.4,934.0,1021.88,759.91
2018,6,27,10,45,923.5,117.5,3.3,20.6,955.5,1036.83,768.28
2018,6,27,11,0,929.0,117.0,3.3,20.8,977.0,1048.7,774.72
2018,6,27,11,15,932.5,117.5,3.35,20.85,992.0,1056.42,779.42
2018,6,27,11,30,936.0,118.0,3.4,20.9,1007.0,1060.89,782.14
2018,6,27,11,45,938.0,117.5,3.45,21.0,1014.5,1059.56,781.04
2018,6,27,12,0,940.0,117.0,3.5,21.1,1022.0,1054.95,777.96
2018,6,27,12,15,941.0,116.5,3.55,21.05,1022.5,1046.11,772.66
2018,6,27,12,30,942.0,116.0,3.6,21.0,1023.0,1034.07,765.37
2018,6,27,12,45,942.0,114.5,3.65,20.95,1016.0,1016.94,754.78
2018,6,27,13,0,942.0,113.0,3.7,20.9,1009.0,996.74,742.2
2018,6,27,13,15,939.0,112.5,3.8,20.7,994.5,971.79,727.19
2018,6,27,13,30,936.0,112.0,3.9,20.5,980.0,944.07,710.21
2018,6,27,13,45,931.5,111.0,3.95,20.35,958.5,911.92,689.65
2018,6,27,14,0,927.0,110.0,4.0,20.2,937.0,877.35,667.29
2018,6,27,14,15,920.5,109.5,4.05,20.0,909.0,839.41,642.49
2018,6,27,14,30,914.0,109.0,4.1,19.8,881.0,799.52,616.04
2018,6,27,14,45,905.5,107.5,4.15,19.55,847.0,755.46,586.41
2018,6,27,15,0,897.0,106.0,4.2,19.3,813.0,710.01,555.18
2018,6,27,15,15,886.5,104.0,4.2,19.3,774.0,661.62,518.56
2018,6,27,15,30,876.0,102.0,4.2,19.3,735.0,612.44,480.48
2018,6,27,15,45,862.0,100.0,4.3,18.7,691.5,560.8,440.81
2018,6,27,16,0,848.0,98.0,4.4,18.1,648.0,506.64,397.99
2018,6,27,16,15,829.0,96.0,4.45,17.75,600.5,452.75,353.41
2018,6,27,16,30,810.0,94.0,4.5,17.4,553.0,399.86,308.32
2018,6,27,16,45,785.5,91.0,4.5,17.0,503.5,345.46,260.99
2018,6,27,17,0,761.0,88.0,4.5,16.6,454.0,293.13,214.56
2018,6,27,17,15,729.0,84.0,4.5,16.2,403.0,240.45,167.96
2018,6,27,17,30,697.0,80.0,4.5,15.8,352.0,187.95,122.46
2018,6,27,17,45,653.5,75.5,4.5,15.35,302.0,139.87,83.71
2018,6,27,18,0,610.0,71.0,4.5,14.9,252.0,96.63,53.9
2018,6,27,18,15,548.5,64.0,4.45,14.55,204.0,55.85,34.3
2018,6,27,18,30,487.0,57.0,4.4,14.2,156.0,41.39,31.18
2018,6,27,18,45,395.0,48.0,4.3,13.8,114.5,36.44,26.42
2018,6,27,19,0,303.0,39.0,4.2,13.4,73.0,31.22,20.96
2018,6,27,19,15,185.5,26.0,4.15,13.15,44.0,20.47,6.23
2018,6,27,19,30,68.0,13.0,4.1,12.9,15.0,12.78,0.0
2018,6,27,19,45,34.0,6.5,4.05,12.6,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.0,4.5,11.45,6.5,0.0,0.0
2018,6,28,5,0,66.0,12.0,4.5,11.6,13.0,17.54,0.0
2018,6,28,5,15,187.0,23.5,4.5,12.0,40.5,52.88,11.95
2018,6,28,5,30,308.0,35.0,4.5,12.4,68.0,101.76,64.23
2018,6,28,5,45,404.0,43.0,4.5,12.8,109.0,150.65,106.44
2018,6,28,6,0,500.0,51.0,4.5,13.2,150.0,209.62,157.85
2018,6,28,6,15,561.0,57.0,4.55,13.75,197.0,264.16,206.98
2018,6,28,6,30,622.0,63.0,4.6,14.3,244.0,324.64,260.51
2018,6,28,6,45,664.5,67.5,4.6,14.85,293.5,380.79,309.57
2018,6,28,7,0,707.0,72.0,4.6,15.4,343.0,439.49,359.31
2018,6,28,7,15,735.5,76.0,4.6,15.85,392.5,494.1,404.45
2018,6,28,7,30,764.0,80.0,4.6,16.3,442.0,550.2,449.37
2018,6,28,7,45,785.0,83.5,4.6,16.7,490.5,602.15,489.81
2018,6,28,8,0,806.0,87.0,4.6,17.1,539.0,654.35,529.18
2018,6,28,8,15,823.5,90.0,4.55,17.55,586.0,703.43,563.21
2018,6,28,8,30,841.0,93.0,4.5,18.0,633.0,748.31,593.45
2018,6,28,8,45,854.0,95.0,4.5,18.5,676.0,791.06,621.76
2018,6,28,9,0,867.0,97.0,4.5,19.0,719.0,832.42,648.64
2018,6,28,9,15,877.5,99.0,4.5,19.35,758.0,869.98,672.85
2018,6,28,9,30,888.0,101.0,4.5,19.7,797.0,905.55,695.41
2018,6,28,9,45,896.0,102.5,4.5,20.0,831.0,936.09,714.41
2018,6,28,10,0,904.0,104.0,4.5,20.3,865.0,964.14,731.6
2018,6,28,10,15,910.0,105.0,4.5,20.55,892.5,987.08,745.39
2018,6,28,10,30,916.0,106.0,4.5,20.8,920.0,1007.16,757.25
2018,6,28,10,45,920.5,106.5,4.5,21.0,941.5,1022.26,765.93
2018,6,28,11,0,925.0,107.0,4.5,21.2,963.0,1034.26,772.63
2018,6,28,11,15,928.0,108.0,4.55,21.3,978.0,1042.09,777.43
2018,6,28,11,30,931.0,109.0,4.6,21.4,993.0,1046.67,780.2
2018,6,28,11,45,932.0,109.5,4.65,21.5,1000.5,1045.46,779.22
2018,6,28,12,0,933.0,110.0,4.7,21.6,1008.0,1041.0,776.22
2018,6,28,12,15,936.5,108.0,4.8,21.65,1009.5,1033.26,771.73
2018,6,28,12,30,940.0,106.0,4.9,21.7,1011.0,1022.3,765.14
2018,6,28,12,45,943.0,102.5,4.95,21.7,1005.0,1006.16,754.84
2018,6,28,13,0,946.0,99.0,5.0,21.7,999.0,986.86,742.46
2018,6,28,13,15,943.0,99.0,5.05,21.7,985.0,962.42,726.56
2018,6,28,13,30,940.0,99.0,5.1,21.7,971.0,935.18,708.72
2018,6,28,13,45,936.5,98.5,5.15,21.65,950.5,904.36,688.46
2018,6,28,14,0,933.0,98.0,5.2,21.6,930.0,871.03,666.32
2018,6,28,14,15,927.5,97.0,5.2,21.45,902.5,833.28,640.87
2018,6,28,14,30,922.0,96.0,5.2,21.3,875.0,793.49,613.77
2018,6,28,14,45,914.0,95.0,5.25,21.2,841.5,750.04,583.87
2018,6,28,15,0,906.0,94.0,5.3,21.1,808.0,705.12,552.54
2018,6,28,15,15,896.0,92.5,5.3,21.1,769.5,657.2,516.14
2018,6,28,15,30,886.0,91.0,5.3,21.1,731.0,608.43,477.98
2018,6,28,15,45,874.0,88.5,5.3,20.7,688.0,557.0,437.56
2018,6,28,16,0,862.0,86.0,5.3,20.3,645.0,505.37,395.78
2018,6,28,16,15,846.5,84.0,5.3,19.95,599.0,452.65,351.85
2018,6,28,16,30,831.0,82.0,5.3,19.6,553.0,400.52,307.14
2018,6,28,16,45,810.0,79.0,5.25,19.25,504.0,343.13,257.28
2018,6,28,17,0,789.0,76.0,5.2,18.9,455.0,290.52,210.39
2018,6,28,17,15,759.5,72.5,5.15,18.4,404.5,237.37,163.33
2018,6,28,17,30,730.0,69.0,5.1,17.9,354.0,187.23,119.69
2018,6,28,17,45,689.0,65.0,5.05,17.35,304.0,138.39,80.34
2018,6,28,18,0,648.0,61.0,5.0,16.8,254.0,91.04,47.38
2018,6,28,18,15,588.5,55.5,4.9,16.25,206.0,49.51,28.05
2018,6,28,18,30,529.0,50.0,4.8,15.7,158.0,35.14,25.47
2018,6,28,18,45,438.0,42.5,4.7,15.1,116.0,31.26,21.74
2018,6,28,19,0,347.0,35.0,4.6,14.5,74.0,27.19,17.43
2018,6,28,19,15,218.5,24.0,4.55,14.2,44.5,19.28,5.51
2018,6,28,19,30,90.0,13.0,4.5,13.9,15.0,12.78,0.0
2018,6,28,19,45,45.0,6.5,4.4,13.55,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,4,45,53.0,5.5,2.85,12.9,6.5,0.0,0.0
2018,6,29,5,0,106.0,11.0,2.8,13.2,13.0,19.93,0.0
2018,6,29,5,15,245.0,21.0,2.8,13.9,42.0,58.21,11.06
2018,6,29,5,30,384.0,31.0,2.8,14.6,71.0,111.77,68.41
2018,6,29,5,45,475.5,38.0,2.75,15.3,113.5,162.23,112.14
2018,6,29,6,0,567.0,45.0,2.7,16.0,156.0,222.36,164.22
2018,6,29,6,15,624.5,49.5,2.6,16.55,204.0,276.56,212.65
2018,6,29,6,30,682.0,54.0,2.5,17.1,252.0,337.25,265.45
2018,6,29,6,45,721.5,58.0,2.4,17.7,302.5,394.51,314.18
2018,6,29,7,0,761.0,62.0,2.3,18.3,353.0,454.89,363.55
2018,6,29,7,15,788.5,65.0,2.25,18.95,403.5,510.38,407.41
2018,6,29,7,30,816.0,68.0,2.2,19.6,454.0,564.68,448.76
2018,6,29,7,45,837.0,70.0,2.2,20.25,503.5,617.07,487.32
2018,6,29,8,0,858.0,72.0,2.2,20.9,553.0,669.65,523.68
2018,6,29,8,15,873.0,74.5,2.15,21.4,600.0,718.33,555.24
2018,6,29,8,30,888.0,77.0,2.1,21.9,647.0,766.15,585.45
2018,6,29,8,45,899.5,79.0,2.1,22.4,690.5,809.5,612.31
2018,6,29,9,0,911.0,81.0,2.1,22.9,734.0,851.24,637.63
2018,6,29,9,15,918.5,83.5,2.1,23.25,772.5,888.23,659.77
2018,6,29,9,30,926.0,86.0,2.1,23.6,811.0,922.93,680.17
2018,6,29,9,45,931.0,88.0,2.1,23.9,844.0,952.32,697.05
2018,6,29,10,0,936.0,90.0,2.1,24.2,877.0,978.97,712.1
2018,6,29,10,15,941.5,91.0,2.15,24.35,905.0,1002.16,725.88
2018,6,29,10,30,947.0,92.0,2.2,24.5,933.0,1022.36,737.81
2018,6,29,10,45,951.0,92.5,2.25,24.7,954.5,1037.47,746.44
2018,6,29,11,0,955.0,93.0,2.3,24.9,976.0,1049.36,753.16
2018,6,29,11,15,957.5,94.0,2.4,24.9,991.0,1056.98,758.48
2018,6,29,11,30,960.0,95.0,2.5,24.9,1006.0,1061.25,761.81
2018,6,29,11,45,961.5,94.5,2.55,24.95,1013.5,1059.6,760.83
2018,6,29,12,0,963.0,94.0,2.6,25.0,1021.0,1054.61,757.88
2018,6,29,12,15,962.0,94.5,2.7,25.0,1020.5,1044.83,752.68
2018,6,29,12,30,961.0,95.0,2.8,25.0,1020.0,1031.8,745.46
2018,6,29,12,45,958.0,96.0,2.9,25.0,1012.5,1014.17,735.31
2018,6,29,13,0,955.0,97.0,3.0,25.0,1005.0,993.5,723.19
2018,6,29,13,15,952.5,96.5,3.15,24.95,991.0,968.86,708.95
2018,6,29,13,30,950.0,96.0,3.3,24.9,977.0,941.37,692.68
2018,6,29,13,45,946.0,95.0,3.4,24.9,955.5,909.38,672.77
2018,6,29,14,0,942.0,94.0,3.5,24.9,934.0,874.9,651.0
2018,6,29,14,15,936.5,93.0,3.6,24.8,906.5,836.87,626.83
2018,6,29,14,30,931.0,92.0,3.7,24.7,879.0,796.79,600.93
2018,6,29,14,45,923.5,91.0,3.8,24.6,845.5,753.37,572.35
2018,6,29,15,0,916.0,90.0,3.9,24.5,812.0,708.43,542.27
2018,6,29,15,15,906.0,88.5,3.9,24.5,773.0,660.11,506.94
2018,6,29,15,30,896.0,87.0,3.9,24.5,734.0,610.9,469.63
2018,6,29,15,45,883.0,85.5,4.05,24.15,691.0,559.42,430.54
2018,6,29,16,0,870.0,84.0,4.2,23.8,648.0,507.79,390.02
2018,6,29,16,15,853.0,81.5,4.25,23.45,600.5,453.56,346.07
2018,6,29,16,30,836.0,79.0,4.3,23.1,553.0,400.07,301.37
2018,6,29,16,45,814.5,76.5,4.3,22.8,504.0,342.68,252.52
2018,6,29,17,0,793.0,74.0,4.3,22.5,455.0,290.13,206.56
2018,6,29,17,15,764.5,70.5,4.3,21.95,404.5,236.99,160.33
2018,6,29,17,30,736.0,67.0,4.3,21.4,354.0,186.73,117.27
2018,6,29,17,45,696.5,62.5,4.25,20.85,304.0,137.28,77.92
2018,6,29,18,0,657.0,58.0,4.2,20.3,254.0,92.24,47.31
2018,6,29,18,15,601.0,53.0,4.15,19.6,206.5,47.82,25.97
2018,6,29,18,30,545.0,48.0,4.1,18.9,159.0,33.42,23.62
2018,6,29,18,45,458.0,41.0,4.05,18.15,117.0,29.9,20.27
2018,6,29,19,0,371.0,34.0,4.0,17.4,75.0,26.22,16.39
2018,6,29,19,15,237.5,23.0,3.95,17.0,45.0,18.27,4.79
2018,6,29,19,30,104.0,12.0,3.9,16.6,15.0,11.8,0.0
2018,6,29,19,45,52.0,6.0,3.9,16.2,7.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.0,1.75,15.85,6.0,0.0,0.0
2018,6,30,5,0,104.0,10.0,1.7,16.1,12.0,18.66,0.0
2018,6,30,5,15,258.0,20.0,1.7,16.9,42.0,58.56,8.8
2018,6,30,5,30,412.0,30.0,1.7,17.7,72.0,115.55,69.14
2018,6,30,5,45,500.0,35.5,1.7,18.45,114.0,163.89,110.95
2018,6,30,6,0,588.0,41.0,1.7,19.2,156.0,222.71,161.36
2018,6,30,6,15,644.0,46.0,1.65,19.8,204.5,278.89,210.59
2018,6,30,6,30,700.0,51.0,1.6,20.4,253.0,340.44,263.06
2018,6,30,6,45,738.0,54.5,1.55,21.0,303.5,397.34,310.51
2018,6,30,7,0,776.0,58.0,1.5,21.6,354.0,457.2,358.39
2018,6,30,7,15,803.0,60.5,1.5,22.1,404.5,510.29,399.78
2018,6,30,7,30,830.0,63.0,1.5,22.6,455.0,566.73,442.05
2018,6,30,7,45,850.0,65.5,1.5,23.15,504.5,619.69,480.14
2018,6,30,8,0,870.0,68.0,1.5,23.7,554.0,672.74,515.77
2018,6,30,8,15,885.0,69.5,1.45,24.2,601.0,720.86,545.81
2018,6,30,8,30,900.0,71.0,1.4,24.7,648.0,768.09,574.49
2018,6,30,8,45,911.0,73.0,1.4,25.15,691.5,811.54,600.61
2018,6,30,9,0,922.0,75.0,1.4,25.6,735.0,853.32,625.19
2018,6,30,9,15,929.5,77.5,1.4,26.05,774.0,890.72,646.54
2018,6,30,9,30,937.0,80.0,1.4,26.5,813.0,925.81,666.16
2018,6,30,9,45,942.0,82.0,1.4,26.9,846.5,955.56,682.32
2018,6,30,10,0,947.0,84.0,1.4,27.3,880.0,982.54,696.68
2018,6,30,10,15,951.5,85.0,1.45,27.55,907.5,1005.05,709.41
2018,6,30,10,30,956.0,86.0,1.5,27.8,935.0,1024.52,720.34
2018,6,30,10,45,959.0,87.5,1.55,28.1,956.5,1039.89,728.69
2018,6,30,11,0,962.0,89.0,1.6,28.4,978.0,1051.99,735.16
2018,6,30,11,15,964.0,89.5,1.7,28.5,992.5,1058.7,739.81
2018,6,30,11,30,966.0,90.0,1.8,28.6,1007.0,1062.04,742.53
2018,6,30,11,45,966.5,91.0,1.9,28.7,1014.5,1061.0,742.67
2018,6,30,12,0,967.0,92.0,2.0,28.8,1022.0,1056.57,740.84
2018,6,30,12,15,964.5,93.0,2.1,28.75,1021.0,1045.84,735.62
2018,6,30,12,30,962.0,94.0,2.2,28.7,1020.0,1031.88,728.46
2018,6,30,12,45,958.0,96.0,2.3,28.7,1012.5,1014.32,718.91
2018,6,30,13,0,954.0,98.0,2.4,28.7,1005.0,993.73,707.42
2018,6,30,13,15,951.0,97.5,2.45,28.65,990.5,968.68,692.7
2018,6,30,13,30,948.0,97.0,2.5,28.6,976.0,940.81,676.13
2018,6,30,13,45,944.0,96.5,2.55,28.5,955.0,909.38,657.29
2018,6,30,14,0,940.0,96.0,2.6,28.4,934.0,875.45,636.67
2018,6,30,14,15,934.5,95.0,2.65,28.35,906.5,837.51,613.05
2018,6,30,14,30,929.0,94.0,2.7,28.3,879.0,797.49,587.79
2018,6,30,14,45,921.0,93.0,2.7,28.2,845.5,753.8,559.54
2018,6,30,15,0,913.0,92.0,2.7,28.1,812.0,708.61,529.94
2018,6,30,15,15,903.5,90.0,2.7,28.1,773.0,660.25,495.66
2018,6,30,15,30,894.0,88.0,2.7,28.1,734.0,610.98,459.45
2018,6,30,15,45,880.5,86.5,2.7,27.8,690.5,559.3,420.99
2018,6,30,16,0,867.0,85.0,2.7,27.5,647.0,507.53,381.25
2018,6,30,16,15,849.0,83.0,2.7,27.2,600.0,453.45,338.56
2018,6,30,16,30,831.0,81.0,2.7,26.9,553.0,400.19,295.2
2018,6,30,16,45,807.5,79.0,2.7,26.55,503.5,342.83,247.74
2018,6,30,17,0,784.0,77.0,2.7,26.2,454.0,290.5,203.18
2018,6,30,17,15,753.0,74.0,2.7,25.4,403.5,237.67,158.51
2018,6,30,17,30,722.0,71.0,2.7,24.6,353.0,188.0,117.04
2018,6,30,17,45,679.5,66.5,2.7,23.75,302.5,138.9,78.89
2018,6,30,18,0,637.0,62.0,2.7,22.9,252.0,91.37,46.73
2018,6,30,18,15,578.5,56.5,2.65,21.95,204.5,50.37,28.07
2018,6,30,18,30,520.0,51.0,2.6,21.0,157.0,36.01,25.64
2018,6,30,18,45,430.0,43.5,2.6,20.05,115.5,32.19,22.06
2018,6,30,19,0,340.0,36.0,2.6,19.1,74.0,28.19,17.9
2018,6,30,19,15,214.0,24.5,2.55,18.75,44.5,19.81,5.55
2018,6,30,19,30,88.0,13.0,2.5,18.4,15.0,12.78,0.0
2018,6,30,19,45,44.0,6.5,2.45,18.05,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,1,4,45,35.0,4.5,0.6,15.35,5.0,0.0,0.0
2018,7,1,5,0,70.0,9.0,0.6,15.2,10.0,14.72,0.0
2018,7,1,5,15,199.5,21.0,0.55,15.45,38.5,51.28,5.55
2018,7,1,5,30,329.0,33.0,0.5,15.7,67.0,102.64,62.45
2018,7,1,5,45,421.0,41.5,0.45,15.95,108.0,151.83,104.31
2018,7,1,6,0,513.0,50.0,0.4,16.2,149.0,210.75,154.09
2018,7,1,6,15,573.5,56.0,0.4,16.6,196.5,265.65,201.5
2018,7,1,6,30,634.0,62.0,0.4,17.0,244.0,326.44,252.66
2018,7,1,6,45,675.5,66.5,0.35,17.35,294.0,382.69,298.79
2018,7,1,7,0,717.0,71.0,0.3,17.7,344.0,441.42,345.03
2018,7,1,7,15,748.0,74.5,0.3,18.1,394.5,497.34,387.69
2018,7,1,7,30,779.0,78.0,0.3,18.5,445.0,554.98,429.98
2018,7,1,7,45,802.0,81.0,0.35,18.95,494.5,608.38,468.19
2018,7,1,8,0,825.0,84.0,0.4,19.4,544.0,662.19,505.3
2018,7,1,8,15,842.5,86.5,0.45,19.75,591.5,708.23,534.72
2018,7,1,8,30,860.0,89.0,0.5,20.1,639.0,756.8,565.42
2018,7,1,8,45,873.5,90.5,0.55,20.5,682.5,800.21,592.05
2018,7,1,9,0,887.0,92.0,0.6,20.9,726.0,842.22,617.45
2018,7,1,9,15,894.5,95.0,0.65,21.15,764.5,879.04,639.57
2018,7,1,9,30,902.0,98.0,0.7,21.4,803.0,913.63,660.17
2018,7,1,9,45,906.0,102.0,0.8,21.65,836.5,943.67,678.78
2018,7,1,10,0,910.0,106.0,0.9,21.9,870.0,970.97,695.69
2018,7,1,10,15,914.5,108.5,0.95,22.0,898.0,994.29,709.59
2018,7,1,10,30,919.0,111.0,1.0,22.1,926.0,1014.67,721.74
2018,7,1,10,45,921.5,113.0,1.05,22.2,947.0,1029.51,730.56
2018,7,1,11,0,924.0,115.0,1.1,22.3,968.0,1041.17,737.6
2018,7,1,11,15,926.5,115.5,1.15,22.3,982.5,1048.06,742.12
2018,7,1,11,30,929.0,116.0,1.2,22.3,997.0,1051.7,744.82
2018,7,1,11,45,929.5,117.0,1.3,22.3,1004.5,1050.59,745.65
2018,7,1,12,0,930.0,118.0,1.4,22.3,1012.0,1046.21,744.55
2018,7,1,12,15,923.5,122.5,1.4,22.3,1010.5,1035.23,737.73
2018,7,1,12,30,917.0,127.0,1.4,22.3,1009.0,1021.18,729.17
2018,7,1,12,45,906.5,132.0,1.45,22.3,999.0,1000.85,717.57
2018,7,1,13,0,896.0,137.0,1.5,22.3,989.0,977.86,704.32
2018,7,1,13,15,894.5,135.5,1.5,22.3,975.5,954.33,689.98
2018,7,1,13,30,893.0,134.0,1.5,22.3,962.0,928.1,673.88
2018,7,1,13,45,890.0,132.0,1.55,22.3,941.5,897.49,655.56
2018,7,1,14,0,887.0,130.0,1.6,22.3,921.0,864.49,635.52
2018,7,1,14,15,882.0,127.5,1.65,22.25,893.5,827.17,612.5
2018,7,1,14,30,877.0,125.0,1.7,22.2,866.0,787.88,587.88
2018,7,1,14,45,870.5,121.5,1.7,22.15,832.5,744.79,559.87
2018,7,1,15,0,864.0,118.0,1.7,22.1,799.0,700.22,529.86
2018,7,1,15,15,852.0,116.0,1.7,22.1,760.0,652.26,495.44
2018,7,1,15,30,840.0,114.0,1.7,22.1,721.0,602.04,458.56
2018,7,1,15,45,828.5,110.0,1.75,21.95,678.5,551.14,420.65
2018,7,1,16,0,817.0,106.0,1.8,21.8,636.0,500.1,381.34
2018,7,1,16,15,802.5,101.0,1.85,21.65,589.5,446.88,339.1
2018,7,1,16,30,788.0,96.0,1.9,21.5,543.0,394.27,295.94
2018,7,1,16,45,766.0,92.0,1.9,21.35,494.5,340.86,250.94
2018,7,1,17,0,744.0,88.0,1.9,21.2,446.0,289.27,206.52
2018,7,1,17,15,713.0,84.0,1.9,20.85,396.0,234.79,160.01
2018,7,1,17,30,682.0,80.0,1.9,20.5,346.0,186.06,118.78
2018,7,1,17,45,639.5,74.5,1.9,20.15,296.5,137.93,80.85
2018,7,1,18,0,597.0,69.0,1.9,19.8,247.0,94.52,51.34
2018,7,1,18,15,534.5,63.0,1.9,19.25,200.0,55.13,32.97
2018,7,1,18,30,472.0,57.0,1.9,18.7,153.0,41.38,30.6
2018,7,1,18,45,380.5,48.0,1.85,18.1,112.0,36.44,25.95
2018,7,1,19,0,289.0,39.0,1.8,17.5,71.0,30.1,19.65
2018,7,1,19,15,176.5,25.5,1.8,17.1,42.5,20.05,5.69
2018,7,1,19,30,64.0,12.0,1.8,16.7,14.0,11.8,0.0
2018,7,1,19,45,32.0,6.0,1.8,16.35,7.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
