Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,12,4,45,18.0,2.5,0.45,14.05,2.5,0.0,0.0
2018,7,12,5,0,36.0,5.0,0.5,14.2,5.0,4.91,0.0
2018,7,12,5,15,157.5,17.5,0.55,14.65,29.0,36.02,0.0
2018,7,12,5,30,279.0,30.0,0.6,15.1,53.0,85.71,46.61
2018,7,12,5,45,379.0,38.5,0.65,15.6,92.0,133.38,89.41
2018,7,12,6,0,479.0,47.0,0.7,16.1,131.0,191.19,138.13
2018,7,12,6,15,544.5,53.5,0.75,16.6,178.0,245.92,185.76
2018,7,12,6,30,610.0,60.0,0.8,17.1,225.0,307.18,238.07
2018,7,12,6,45,655.0,65.0,0.8,17.6,275.0,364.1,285.8
2018,7,12,7,0,700.0,70.0,0.8,18.1,325.0,423.84,334.08
2018,7,12,7,15,732.0,74.0,0.85,18.5,375.5,480.1,378.44
2018,7,12,7,30,764.0,78.0,0.9,18.9,426.0,538.24,422.69
2018,7,12,7,45,787.5,81.5,0.95,19.35,476.0,592.08,462.24
2018,7,12,8,0,811.0,85.0,1.0,19.8,526.0,646.42,500.94
2018,7,12,8,15,829.0,87.5,1.0,20.25,573.5,695.95,533.09
2018,7,12,8,30,847.0,90.0,1.0,20.7,621.0,741.34,561.39
2018,7,12,8,45,861.0,92.0,1.0,21.15,665.0,785.63,588.41
2018,7,12,9,0,875.0,94.0,1.0,21.6,709.0,828.6,614.03
2018,7,12,9,15,883.5,97.5,1.05,21.95,748.5,866.92,637.18
2018,7,12,9,30,892.0,101.0,1.1,22.3,788.0,903.09,658.76
2018,7,12,9,45,897.0,104.0,1.1,22.65,821.5,933.21,675.49
2018,7,12,10,0,902.0,107.0,1.1,23.0,855.0,960.67,690.48
2018,7,12,10,15,908.0,108.0,1.15,23.3,883.5,984.17,703.94
2018,7,12,10,30,914.0,109.0,1.2,23.6,912.0,1004.8,715.66
2018,7,12,10,45,917.5,111.0,1.25,23.9,934.0,1021.04,724.73
2018,7,12,11,0,921.0,113.0,1.3,24.2,956.0,1034.12,731.97
2018,7,12,11,15,923.0,114.0,1.3,24.25,971.0,1041.45,735.63
2018,7,12,11,30,925.0,115.0,1.3,24.3,986.0,1045.5,737.47
2018,7,12,11,45,925.0,116.5,1.35,24.35,994.0,1044.79,737.41
2018,7,12,12,0,925.0,118.0,1.4,24.4,1002.0,1040.8,735.48
2018,7,12,12,15,913.0,124.0,1.45,24.25,997.0,1026.27,727.74
2018,7,12,12,30,901.0,130.0,1.5,24.1,992.0,1008.76,718.28
2018,7,12,12,45,601.0,279.5,1.55,24.0,853.0,863.01,625.07
2018,7,12,13,0,301.0,429.0,1.6,23.9,714.0,712.24,518.05
2018,7,12,13,15,301.5,432.0,1.6,23.7,714.0,705.96,515.64
2018,7,12,13,30,302.0,435.0,1.6,23.5,714.0,698.59,511.18
2018,7,12,13,45,350.5,400.0,1.65,23.3,716.5,694.81,511.4
2018,7,12,14,0,399.0,365.0,1.7,23.1,719.0,688.62,509.79
2018,7,12,14,15,481.0,313.0,1.65,22.85,727.0,687.88,512.14
2018,7,12,14,30,563.0,261.0,1.6,22.6,735.0,680.34,509.45
2018,7,12,14,45,626.5,223.0,1.55,22.35,731.0,665.73,500.92
2018,7,12,15,0,690.0,185.0,1.5,22.1,727.0,644.74,487.51
2018,7,12,15,15,582.0,205.0,1.5,22.1,646.5,562.81,427.55
2018,7,12,15,30,474.0,225.0,1.5,22.1,566.0,489.01,372.8
2018,7,12,15,45,390.5,230.0,1.25,21.45,499.5,423.54,323.61
2018,7,12,16,0,307.0,235.0,1.0,20.8,433.0,367.36,280.79
2018,7,12,16,15,247.0,232.5,0.9,20.5,384.0,320.84,245.3
2018,7,12,16,30,187.0,230.0,0.8,20.2,335.0,282.87,216.26
2018,7,12,16,45,299.0,186.0,0.75,19.85,336.5,267.18,202.0
2018,7,12,17,0,411.0,142.0,0.7,19.5,338.0,239.37,176.03
2018,7,12,17,15,432.5,119.0,0.65,19.2,304.5,200.3,142.11
2018,7,12,17,30,454.0,96.0,0.6,18.9,271.0,159.21,106.45
2018,7,12,17,45,484.5,84.5,0.55,18.55,247.0,125.87,77.89
2018,7,12,18,0,515.0,73.0,0.5,18.2,223.0,90.34,51.55
2018,7,12,18,15,476.5,63.5,0.5,17.95,181.5,52.56,33.2
2018,7,12,18,30,438.0,54.0,0.5,17.7,140.0,39.12,28.74
2018,7,12,18,45,347.5,44.0,0.5,17.4,100.5,33.14,23.12
2018,7,12,19,0,257.0,34.0,0.5,17.1,61.0,26.17,16.13
2018,7,12,19,15,150.0,21.0,0.5,17.0,35.0,16.44,0.0
2018,7,12,19,30,43.0,8.0,0.5,16.9,9.0,7.86,0.0
2018,7,12,19,45,21.5,4.0,0.5,16.75,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,0.5,15.0,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,0.5,15.1,1.0,0.98,0.0
2018,7,13,5,15,4.0,6.0,0.5,15.45,6.0,6.37,0.0
2018,7,13,5,30,6.0,11.0,0.5,15.8,11.0,11.71,2.59
2018,7,13,5,45,15.0,18.0,0.45,16.2,20.0,20.85,11.0
2018,7,13,6,0,24.0,25.0,0.4,16.6,29.0,32.44,20.95
2018,7,13,6,15,19.5,28.0,0.45,17.0,32.0,33.68,22.51
2018,7,13,6,30,15.0,31.0,0.5,17.4,35.0,35.91,24.68
2018,7,13,6,45,7.5,35.0,0.5,17.8,37.0,37.33,25.98
2018,7,13,7,0,0.0,39.0,0.5,18.2,39.0,37.66,26.15
2018,7,13,7,15,1.0,69.5,0.6,18.55,70.0,67.72,51.05
2018,7,13,7,30,2.0,100.0,0.7,18.9,101.0,98.45,75.94
2018,7,13,7,45,2.0,105.5,0.75,19.25,106.5,103.86,79.89
2018,7,13,8,0,2.0,111.0,0.8,19.6,112.0,109.29,83.88
2018,7,13,8,15,1.0,84.5,0.8,20.0,85.0,82.47,61.86
2018,7,13,8,30,0.0,58.0,0.8,20.4,58.0,56.09,40.26
2018,7,13,8,45,0.5,93.5,0.85,20.75,94.0,90.91,68.14
2018,7,13,9,0,1.0,129.0,0.9,21.1,130.0,126.34,95.89
2018,7,13,9,15,1.5,127.0,0.95,21.35,128.5,124.8,94.29
2018,7,13,9,30,2.0,125.0,1.0,21.6,127.0,123.3,92.87
2018,7,13,9,45,4.5,144.5,1.0,21.85,148.5,144.87,109.53
2018,7,13,10,0,7.0,164.0,1.0,22.1,170.0,166.58,126.04
2018,7,13,10,15,9.5,190.0,1.0,22.25,198.5,194.83,147.42
2018,7,13,10,30,12.0,216.0,1.0,22.4,227.0,223.16,168.58
2018,7,13,10,45,12.5,215.5,1.05,22.55,227.0,223.2,168.29
2018,7,13,11,0,13.0,215.0,1.1,22.7,227.0,223.2,168.13
2018,7,13,11,15,56.0,327.0,1.1,22.8,379.5,384.22,288.08
2018,7,13,11,30,99.0,439.0,1.1,22.9,532.0,541.34,398.31
2018,7,13,11,45,107.5,445.5,1.15,23.05,547.5,561.61,411.0
2018,7,13,12,0,116.0,452.0,1.2,23.2,563.0,574.13,419.62
2018,7,13,12,15,143.5,461.0,1.2,23.25,598.0,607.12,442.72
2018,7,13,12,30,171.0,470.0,1.2,23.3,633.0,638.77,464.52
2018,7,13,12,45,167.0,464.5,1.25,23.35,623.0,624.27,454.69
2018,7,13,13,0,163.0,459.0,1.3,23.4,613.0,609.32,444.96
2018,7,13,13,15,163.5,431.5,1.3,23.35,584.0,576.52,423.23
2018,7,13,13,30,164.0,404.0,1.3,23.3,555.0,543.52,401.28
2018,7,13,13,45,264.0,335.5,1.35,23.25,572.5,557.79,415.83
2018,7,13,14,0,364.0,267.0,1.4,23.2,590.0,565.78,425.32
2018,7,13,14,15,478.5,249.0,1.45,23.15,660.0,624.77,469.27
2018,7,13,14,30,593.0,231.0,1.5,23.1,730.0,674.68,505.59
2018,7,13,14,45,634.5,203.0,1.5,23.0,717.5,652.48,490.81
2018,7,13,15,0,676.0,175.0,1.5,22.9,705.0,625.69,472.99
2018,7,13,15,15,668.0,173.0,1.5,22.9,675.0,587.24,445.13
2018,7,13,15,30,660.0,171.0,1.5,22.9,645.0,548.2,416.29
2018,7,13,15,45,680.0,151.0,1.6,22.7,613.5,507.21,386.46
2018,7,13,16,0,700.0,131.0,1.7,22.5,582.0,463.45,353.26
2018,7,13,16,15,724.0,112.0,1.75,22.35,548.0,421.92,319.93
2018,7,13,16,30,748.0,93.0,1.8,22.2,514.0,375.06,281.05
2018,7,13,16,45,726.0,89.0,1.8,22.0,467.0,323.46,237.61
2018,7,13,17,0,704.0,85.0,1.8,21.8,420.0,273.69,194.82
2018,7,13,17,15,674.0,81.0,1.85,21.5,372.0,221.43,150.22
2018,7,13,17,30,644.0,77.0,1.9,21.2,324.0,174.71,110.79
2018,7,13,17,45,603.0,71.0,1.9,20.85,276.0,128.16,74.35
2018,7,13,18,0,562.0,65.0,1.9,20.5,228.0,86.18,46.24
2018,7,13,18,15,503.0,58.0,1.9,20.05,183.0,47.75,28.94
2018,7,13,18,30,444.0,51.0,1.9,19.6,138.0,36.49,26.17
2018,7,13,18,45,358.5,42.0,1.9,19.1,99.5,31.33,21.33
2018,7,13,19,0,273.0,33.0,1.9,18.6,61.0,25.85,15.64
2018,7,13,19,15,163.5,20.5,1.85,18.25,35.0,16.06,0.0
2018,7,13,19,30,54.0,8.0,1.8,17.9,9.0,7.86,0.0
2018,7,13,19,45,27.0,4.0,1.8,17.6,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.0,1.45,15.0,2.0,0.0,0.0
2018,7,14,5,0,30.0,4.0,1.5,15.1,4.0,3.93,0.0
2018,7,14,5,15,138.0,15.5,1.5,15.45,25.5,31.32,0.0
2018,7,14,5,30,246.0,27.0,1.5,15.8,47.0,75.84,38.9
2018,7,14,5,45,342.0,36.0,1.5,16.2,84.0,121.54,80.83
2018,7,14,6,0,438.0,45.0,1.5,16.6,121.0,176.51,127.38
2018,7,14,6,15,352.5,60.5,1.55,17.15,134.0,187.1,142.46
2018,7,14,6,30,267.0,76.0,1.6,17.7,147.0,190.14,149.19
2018,7,14,6,45,264.5,97.0,1.6,18.2,180.0,220.77,175.79
2018,7,14,7,0,262.0,118.0,1.6,18.7,213.0,255.56,204.58
2018,7,14,7,15,407.5,115.0,1.6,19.15,287.5,348.46,279.18
2018,7,14,7,30,553.0,112.0,1.6,19.6,362.0,452.58,360.34
2018,7,14,7,45,646.0,102.5,1.6,20.0,427.5,526.36,416.34
2018,7,14,8,0,739.0,93.0,1.6,20.4,493.0,605.5,474.92
2018,7,14,8,15,773.5,91.5,1.65,20.75,543.5,659.47,512.46
2018,7,14,8,30,808.0,90.0,1.7,21.1,594.0,714.33,549.08
2018,7,14,8,45,822.5,92.0,1.7,21.45,637.0,754.02,574.03
2018,7,14,9,0,837.0,94.0,1.7,21.8,680.0,796.15,600.39
2018,7,14,9,15,848.5,95.5,1.75,22.05,719.0,833.75,623.99
2018,7,14,9,30,860.0,97.0,1.8,22.3,758.0,869.51,646.18
2018,7,14,9,45,869.0,98.5,1.85,22.55,792.0,900.95,665.36
2018,7,14,10,0,878.0,100.0,1.9,22.8,826.0,930.02,682.93
2018,7,14,10,15,885.0,101.0,1.95,22.9,855.0,954.13,697.64
2018,7,14,10,30,892.0,102.0,2.0,23.0,884.0,975.47,710.63
2018,7,14,10,45,897.0,103.0,2.05,23.1,906.0,991.97,720.57
2018,7,14,11,0,902.0,104.0,2.1,23.2,928.0,1005.43,728.69
2018,7,14,11,15,905.5,104.5,2.1,23.15,943.5,1013.75,733.47
2018,7,14,11,30,909.0,105.0,2.1,23.1,959.0,1018.87,736.37
2018,7,14,11,45,911.5,104.5,2.15,23.1,967.5,1018.75,736.53
2018,7,14,12,0,914.0,104.0,2.2,23.1,976.0,1015.4,734.78
2018,7,14,12,15,913.5,105.0,2.2,23.0,977.0,1007.39,729.9
2018,7,14,12,30,913.0,106.0,2.2,22.9,978.0,996.24,723.13
2018,7,14,12,45,911.5,106.5,2.2,22.85,972.0,980.54,713.41
2018,7,14,13,0,910.0,107.0,2.2,22.8,966.0,961.86,701.84
2018,7,14,13,15,907.5,106.0,2.2,22.7,952.5,937.87,687.01
2018,7,14,13,30,905.0,105.0,2.2,22.6,939.0,911.14,670.39
2018,7,14,13,45,901.5,104.0,2.25,22.5,919.0,880.92,651.87
2018,7,14,14,0,898.0,103.0,2.3,22.4,899.0,848.25,631.55
2018,7,14,14,15,892.5,101.5,2.3,22.3,872.0,811.2,607.69
2018,7,14,14,30,887.0,100.0,2.3,22.2,845.0,772.16,582.26
2018,7,14,14,45,879.5,98.5,2.35,22.05,812.5,729.86,554.7
2018,7,14,15,0,872.0,97.0,2.4,21.9,780.0,686.08,525.7
2018,7,14,15,15,861.5,95.0,2.4,21.9,742.0,638.65,490.96
2018,7,14,15,30,851.0,93.0,2.4,21.9,704.0,590.44,454.69
2018,7,14,15,45,838.5,91.0,2.45,21.45,662.0,540.58,417.09
2018,7,14,16,0,826.0,89.0,2.5,21.0,620.0,490.56,378.06
2018,7,14,16,15,810.0,86.0,2.5,20.75,574.5,435.38,333.48
2018,7,14,16,30,794.0,83.0,2.5,20.5,529.0,383.38,289.97
2018,7,14,16,45,772.5,79.5,2.5,20.25,480.5,330.01,244.31
2018,7,14,17,0,751.0,76.0,2.5,20.0,432.0,278.37,199.18
2018,7,14,17,15,721.5,72.5,2.5,19.65,383.0,226.84,154.27
2018,7,14,17,30,692.0,69.0,2.5,19.3,334.0,178.34,112.73
2018,7,14,17,45,652.0,64.5,2.5,18.95,285.5,128.08,72.85
2018,7,14,18,0,612.0,60.0,2.5,18.6,237.0,84.81,43.87
2018,7,14,18,15,553.0,54.0,2.45,18.25,190.5,44.59,26.36
2018,7,14,18,30,494.0,48.0,2.4,17.9,144.0,33.94,24.13
2018,7,14,18,45,405.0,40.0,2.4,17.55,104.0,29.57,19.95
2018,7,14,19,0,316.0,32.0,2.4,17.2,64.0,24.96,14.94
2018,7,14,19,15,191.0,20.5,2.35,16.9,37.0,16.44,0.0
2018,7,14,19,30,66.0,9.0,2.3,16.6,10.0,8.85,0.0
2018,7,14,19,45,33.0,4.5,2.3,16.35,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,13.45,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.5,1.5,14.0,9.5,10.14,0.0
2018,7,15,5,30,0.0,16.0,1.5,14.4,16.0,15.44,5.05
2018,7,15,5,45,0.0,29.5,1.5,14.85,29.5,28.49,17.77
2018,7,15,6,0,0.0,43.0,1.5,15.3,43.0,41.81,29.47
2018,7,15,6,15,10.5,56.0,1.5,15.75,59.0,58.04,43.24
2018,7,15,6,30,21.0,69.0,1.5,16.2,75.0,77.13,59.39
2018,7,15,6,45,14.5,90.5,1.55,16.6,95.0,95.17,74.55
2018,7,15,7,0,8.0,112.0,1.6,17.0,115.0,114.31,90.19
2018,7,15,7,15,61.5,142.5,1.6,17.45,170.0,177.97,142.41
2018,7,15,7,30,115.0,173.0,1.6,17.9,225.0,249.15,199.53
2018,7,15,7,45,259.5,175.0,1.65,18.3,310.0,352.27,282.09
2018,7,15,8,0,404.0,177.0,1.7,18.7,395.0,469.48,372.83
2018,7,15,8,15,604.5,139.0,1.7,19.05,498.5,592.04,465.99
2018,7,15,8,30,805.0,101.0,1.7,19.4,602.0,723.61,559.94
2018,7,15,8,45,847.0,93.5,1.75,19.8,654.5,774.42,592.27
2018,7,15,9,0,889.0,86.0,1.8,20.2,707.0,829.72,627.87
2018,7,15,9,15,896.0,89.5,1.8,20.35,746.5,867.37,651.01
2018,7,15,9,30,903.0,93.0,1.8,20.5,786.0,902.75,672.57
2018,7,15,9,45,907.0,97.0,1.8,20.65,820.0,933.5,690.88
2018,7,15,10,0,911.0,101.0,1.8,20.8,854.0,961.49,707.32
2018,7,15,10,15,919.0,102.0,1.85,20.9,884.0,987.21,723.04
2018,7,15,10,30,927.0,103.0,1.9,21.0,914.0,1010.1,736.95
2018,7,15,10,45,932.5,103.5,1.9,21.05,937.0,1027.03,746.6
2018,7,15,11,0,938.0,104.0,1.9,21.1,960.0,1040.81,754.37
2018,7,15,11,15,943.0,104.0,1.9,21.05,977.0,1050.33,759.84
2018,7,15,11,30,948.0,104.0,1.9,21.0,994.0,1056.55,763.37
2018,7,15,11,45,951.0,103.5,1.9,20.95,1003.0,1056.89,763.34
2018,7,15,12,0,954.0,103.0,1.9,20.9,1012.0,1053.86,761.37
2018,7,15,12,15,952.0,104.5,1.95,20.9,1012.5,1044.57,756.12
2018,7,15,12,30,950.0,106.0,2.0,20.9,1013.0,1032.01,748.93
2018,7,15,12,45,947.0,107.0,2.0,20.85,1006.0,1014.81,738.35
2018,7,15,13,0,944.0,108.0,2.0,20.8,999.0,994.55,725.89
2018,7,15,13,15,942.0,108.0,2.05,20.8,986.0,971.25,711.97
2018,7,15,13,30,940.0,108.0,2.1,20.8,973.0,945.05,696.11
2018,7,15,13,45,937.0,106.5,2.1,20.75,952.5,913.75,676.42
2018,7,15,14,0,934.0,105.0,2.1,20.7,932.0,879.88,654.95
2018,7,15,14,15,928.5,103.5,2.15,20.7,904.5,841.57,630.66
2018,7,15,14,30,923.0,102.0,2.2,20.7,877.0,801.17,604.67
2018,7,15,14,45,916.0,100.0,2.25,20.65,843.0,757.3,576.04
2018,7,15,15,0,909.0,98.0,2.3,20.6,809.0,711.82,545.87
2018,7,15,15,15,899.0,96.0,2.3,20.6,770.0,663.06,510.36
2018,7,15,15,30,889.0,94.0,2.3,20.6,731.0,613.38,473.08
2018,7,15,15,45,876.5,91.5,2.35,20.5,687.5,561.2,433.25
2018,7,15,16,0,864.0,89.0,2.4,20.4,644.0,508.81,391.98
2018,7,15,16,15,848.5,86.0,2.45,20.3,597.0,454.66,348.04
2018,7,15,16,30,833.0,83.0,2.5,20.2,550.0,398.07,300.9
2018,7,15,16,45,811.5,79.5,2.55,20.05,500.0,342.61,253.44
2018,7,15,17,0,790.0,76.0,2.6,19.9,450.0,288.86,206.41
2018,7,15,17,15,761.0,72.0,2.6,19.65,399.0,234.87,159.25
2018,7,15,17,30,732.0,68.0,2.6,19.4,348.0,183.84,115.46
2018,7,15,17,45,691.0,64.0,2.65,19.15,297.5,134.53,76.46
2018,7,15,18,0,650.0,60.0,2.7,18.9,247.0,86.74,44.26
2018,7,15,18,15,589.0,54.0,2.65,18.35,198.5,44.48,26.34
2018,7,15,18,30,528.0,48.0,2.6,17.8,150.0,34.04,24.22
2018,7,15,18,45,433.5,40.0,2.6,17.3,108.0,29.68,20.04
2018,7,15,19,0,339.0,32.0,2.6,16.8,66.0,25.07,14.98
2018,7,15,19,15,204.0,20.5,2.6,16.45,38.0,16.53,0.0
2018,7,15,19,30,69.0,9.0,2.6,16.1,10.0,8.85,0.0
2018,7,15,19,45,34.5,4.5,2.55,15.7,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.5,1.9,13.0,1.5,0.0,0.0
2018,7,16,5,0,19.0,3.0,1.9,13.2,3.0,0.0,0.0
2018,7,16,5,15,72.5,14.0,1.9,13.8,19.0,22.0,0.0
2018,7,16,5,30,126.0,25.0,1.9,14.4,35.0,52.1,25.07
2018,7,16,5,45,246.0,37.0,1.9,14.95,73.0,99.65,66.68
2018,7,16,6,0,366.0,49.0,1.9,15.5,111.0,159.87,116.26
2018,7,16,6,15,305.0,66.5,1.9,16.05,129.5,177.47,136.07
2018,7,16,6,30,244.0,84.0,1.9,16.6,148.0,185.02,145.9
2018,7,16,6,45,194.5,112.5,1.9,17.15,170.5,207.29,165.82
2018,7,16,7,0,145.0,141.0,1.9,17.7,193.0,219.35,175.97
2018,7,16,7,15,286.0,143.0,1.9,18.15,265.0,307.72,247.7
2018,7,16,7,30,427.0,145.0,1.9,18.6,337.0,411.17,329.45
2018,7,16,7,45,582.5,124.5,1.9,19.05,419.0,509.37,405.53
2018,7,16,8,0,738.0,104.0,1.9,19.5,501.0,617.09,486.47
2018,7,16,8,15,808.0,92.0,1.9,19.9,563.0,683.31,532.99
2018,7,16,8,30,878.0,80.0,1.9,20.3,625.0,751.05,578.11
2018,7,16,8,45,892.5,81.0,1.9,20.7,670.0,795.98,606.27
2018,7,16,9,0,907.0,82.0,1.9,21.1,715.0,839.56,633.21
2018,7,16,9,15,916.0,84.5,1.9,21.45,755.0,878.47,656.71
2018,7,16,9,30,925.0,87.0,1.9,21.8,795.0,915.18,678.49
2018,7,16,9,45,931.5,89.0,1.9,22.1,830.0,946.69,696.76
2018,7,16,10,0,938.0,91.0,1.9,22.4,865.0,975.52,713.2
2018,7,16,10,15,944.0,92.5,1.9,22.75,894.5,1000.49,726.94
2018,7,16,10,30,950.0,94.0,1.9,23.1,924.0,1022.47,738.77
2018,7,16,10,45,955.0,94.0,1.9,23.4,946.5,1038.76,747.17
2018,7,16,11,0,960.0,94.0,1.9,23.7,969.0,1051.81,753.64
2018,7,16,11,15,963.0,94.5,1.95,23.9,985.0,1060.08,758.21
2018,7,16,11,30,966.0,95.0,2.0,24.1,1001.0,1064.94,760.81
2018,7,16,11,45,967.5,95.0,2.0,24.3,1009.5,1064.35,759.48
2018,7,16,12,0,969.0,95.0,2.0,24.5,1018.0,1060.34,756.19
2018,7,16,12,15,966.5,97.5,2.0,24.6,1018.5,1051.52,750.34
2018,7,16,12,30,964.0,100.0,2.0,24.7,1019.0,1039.37,742.57
2018,7,16,12,45,959.5,102.0,2.05,24.8,1011.5,1021.57,731.98
2018,7,16,13,0,955.0,104.0,2.1,24.9,1004.0,1000.69,719.51
2018,7,16,13,15,952.5,103.0,2.1,24.85,990.0,975.72,704.29
2018,7,16,13,30,950.0,102.0,2.1,24.8,976.0,947.85,687.21
2018,7,16,13,45,946.0,101.5,2.15,24.8,955.0,916.4,668.14
2018,7,16,14,0,942.0,101.0,2.2,24.8,934.0,882.39,647.24
2018,7,16,14,15,936.5,99.5,2.2,24.65,906.5,843.81,623.04
2018,7,16,14,30,931.0,98.0,2.2,24.5,879.0,803.11,597.2
2018,7,16,14,45,924.0,96.0,2.2,24.3,845.0,758.91,568.78
2018,7,16,15,0,917.0,94.0,2.2,24.1,811.0,713.1,538.86
2018,7,16,15,15,907.0,92.5,2.2,24.1,772.0,664.45,504.1
2018,7,16,15,30,897.0,91.0,2.2,24.1,733.0,614.86,467.42
2018,7,16,15,45,885.0,88.5,2.2,23.75,689.5,562.56,428.32
2018,7,16,16,0,873.0,86.0,2.2,23.4,646.0,509.98,387.71
2018,7,16,16,15,857.5,83.5,2.15,23.1,599.0,455.82,344.35
2018,7,16,16,30,842.0,81.0,2.1,22.8,552.0,402.19,300.06
2018,7,16,16,45,821.5,77.5,2.1,22.55,502.0,343.56,250.88
2018,7,16,17,0,801.0,74.0,2.1,22.3,452.0,289.54,204.22
2018,7,16,17,15,772.5,70.5,2.1,21.85,401.0,235.5,157.65
2018,7,16,17,30,744.0,67.0,2.1,21.4,350.0,184.37,114.3
2018,7,16,17,45,704.0,62.5,2.1,20.95,299.0,134.06,74.94
2018,7,16,18,0,664.0,58.0,2.1,20.5,248.0,88.28,44.92
2018,7,16,18,15,604.5,52.0,2.05,19.85,199.5,42.33,24.72
2018,7,16,18,30,545.0,46.0,2.0,19.2,151.0,32.39,22.63
2018,7,16,18,45,451.0,39.0,2.0,18.55,109.0,28.85,19.2
2018,7,16,19,0,357.0,32.0,2.0,17.9,67.0,25.19,14.92
2018,7,16,19,15,216.5,20.5,2.0,17.55,38.5,16.64,0.0
2018,7,16,19,30,76.0,9.0,2.0,17.2,10.0,8.85,0.0
2018,7,16,19,45,38.0,4.5,2.0,16.8,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.1,14.4,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,17,5,15,143.5,14.5,2.1,15.0,24.5,30.35,0.0
2018,7,17,5,30,269.0,27.0,2.1,15.5,47.0,77.58,35.58
2018,7,17,5,45,376.0,36.0,2.1,16.05,86.0,127.5,83.77
2018,7,17,6,0,483.0,45.0,2.1,16.6,125.0,186.94,134.12
2018,7,17,6,15,526.0,53.5,2.1,17.15,168.0,236.42,178.67
2018,7,17,6,30,569.0,62.0,2.1,17.7,211.0,290.16,226.03
2018,7,17,6,45,642.5,64.5,2.05,18.2,266.0,354.38,280.32
2018,7,17,7,0,716.0,67.0,2.0,18.7,321.0,424.33,337.64
2018,7,17,7,15,749.0,70.5,2.0,19.4,372.5,481.39,383.12
2018,7,17,7,30,782.0,74.0,2.0,20.1,424.0,540.42,428.43
2018,7,17,7,45,807.5,76.0,2.0,20.75,474.5,594.78,468.72
2018,7,17,8,0,833.0,78.0,2.0,21.4,525.0,649.79,508.1
2018,7,17,8,15,851.5,80.5,2.0,21.95,573.5,697.44,539.34
2018,7,17,8,30,870.0,83.0,2.0,22.5,622.0,747.68,571.58
2018,7,17,8,45,885.0,84.5,2.0,23.05,667.0,793.29,599.89
2018,7,17,9,0,900.0,86.0,2.0,23.6,712.0,837.59,626.81
2018,7,17,9,15,909.0,88.5,1.95,24.15,752.5,876.3,649.03
2018,7,17,9,30,918.0,91.0,1.9,24.7,793.0,912.83,669.45
2018,7,17,9,45,924.5,93.5,1.9,25.3,828.0,944.72,686.96
2018,7,17,10,0,931.0,96.0,1.9,25.9,863.0,973.93,702.6
2018,7,17,10,15,937.5,97.0,1.95,26.25,892.5,998.72,716.64
2018,7,17,10,30,944.0,98.0,2.0,26.6,922.0,1020.55,728.85
2018,7,17,10,45,949.5,98.0,2.0,27.0,945.0,1037.26,737.13
2018,7,17,11,0,955.0,98.0,2.0,27.4,968.0,1050.76,743.51
2018,7,17,11,15,958.5,98.5,2.05,27.5,984.0,1059.49,748.57
2018,7,17,11,30,962.0,99.0,2.1,27.6,1000.0,1064.84,751.69
2018,7,17,11,45,963.5,99.0,2.1,27.75,1008.5,1064.25,750.5
2018,7,17,12,0,965.0,99.0,2.1,27.9,1017.0,1060.24,747.39
2018,7,17,12,15,961.5,101.5,2.15,27.95,1017.0,1050.45,741.76
2018,7,17,12,30,958.0,104.0,2.2,28.0,1017.0,1037.37,734.21
2018,7,17,12,45,952.5,107.0,2.25,28.0,1009.5,1019.68,724.0
2018,7,17,13,0,947.0,110.0,2.3,28.0,1002.0,998.95,711.92
2018,7,17,13,15,944.5,109.0,2.35,27.95,988.0,974.11,697.38
2018,7,17,13,30,942.0,108.0,2.4,27.9,974.0,946.4,680.95
2018,7,17,13,45,937.5,107.5,2.45,27.8,953.0,914.7,661.97
2018,7,17,14,0,933.0,107.0,2.5,27.7,932.0,880.49,641.2
2018,7,17,14,15,927.0,106.0,2.5,27.55,904.0,842.25,617.32
2018,7,17,14,30,921.0,105.0,2.5,27.4,876.0,801.94,591.83
2018,7,17,14,45,913.0,103.0,2.55,27.2,842.0,757.35,563.55
2018,7,17,15,0,905.0,101.0,2.6,27.0,808.0,711.25,533.79
2018,7,17,15,15,868.0,108.5,2.6,27.0,759.0,654.43,492.77
2018,7,17,15,30,831.0,116.0,2.6,27.0,710.0,597.53,450.84
2018,7,17,15,45,805.5,115.5,2.7,26.5,662.0,542.43,410.48
2018,7,17,16,0,780.0,115.0,2.8,26.0,614.0,488.51,369.62
2018,7,17,16,15,801.5,100.0,2.85,25.7,579.5,443.19,333.34
2018,7,17,16,30,823.0,85.0,2.9,25.4,545.0,394.9,293.17
2018,7,17,16,45,802.5,82.5,2.9,25.05,496.5,341.14,247.86
2018,7,17,17,0,782.0,80.0,2.9,24.7,448.0,288.98,202.94
2018,7,17,17,15,752.0,75.5,2.95,24.2,396.5,234.68,156.6
2018,7,17,17,30,722.0,71.0,3.0,23.7,345.0,183.47,113.63
2018,7,17,17,45,680.5,66.5,3.0,23.2,294.5,131.24,73.11
2018,7,17,18,0,639.0,62.0,3.0,22.7,244.0,86.32,43.99
2018,7,17,18,15,577.5,55.5,2.95,22.0,195.5,44.26,26.78
2018,7,17,18,30,516.0,49.0,2.9,21.3,147.0,35.1,24.73
2018,7,17,18,45,420.5,41.0,2.85,20.6,105.5,30.81,20.65
2018,7,17,19,0,325.0,33.0,2.8,19.9,64.0,26.31,15.55
2018,7,17,19,15,194.0,20.5,2.75,19.5,36.5,16.75,0.0
2018,7,17,19,30,63.0,8.0,2.7,19.1,9.0,7.86,0.0
2018,7,17,19,45,31.5,4.0,2.7,18.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,16.65,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,16.8,2.0,0.0,0.0
2018,7,18,5,15,131.5,14.5,1.8,17.5,23.5,28.8,0.0
2018,7,18,5,30,247.0,27.0,1.8,18.2,45.0,73.26,31.49
2018,7,18,5,45,354.0,36.0,1.75,18.9,83.0,122.2,79.13
2018,7,18,6,0,461.0,45.0,1.7,19.6,121.0,180.34,127.61
2018,7,18,6,15,531.0,51.5,1.7,20.1,167.5,235.19,175.16
2018,7,18,6,30,601.0,58.0,1.7,20.6,214.0,297.1,228.04
2018,7,18,6,45,648.5,63.0,1.7,21.15,264.0,354.52,276.51
2018,7,18,7,0,696.0,68.0,1.7,21.7,314.0,415.02,325.87
2018,7,18,7,15,729.5,72.0,1.65,22.35,365.0,471.92,370.49
2018,7,18,7,30,763.0,76.0,1.6,23.0,416.0,530.88,414.87
2018,7,18,7,45,787.5,79.5,1.55,23.7,466.5,585.44,454.18
2018,7,18,8,0,812.0,83.0,1.5,24.4,517.0,640.62,492.39
2018,7,18,8,15,830.5,85.0,1.45,24.9,564.5,690.19,524.3
2018,7,18,8,30,849.0,87.0,1.4,25.4,612.0,735.68,552.12
2018,7,18,8,45,863.5,89.5,1.35,25.9,657.0,781.22,579.31
2018,7,18,9,0,878.0,92.0,1.3,26.4,702.0,825.48,604.97
2018,7,18,9,15,885.5,95.0,1.3,26.65,741.0,862.76,626.78
2018,7,18,9,30,893.0,98.0,1.3,26.9,780.0,897.83,646.98
2018,7,18,9,45,897.0,102.5,1.25,27.15,814.0,928.94,663.75
2018,7,18,10,0,901.0,107.0,1.2,27.4,848.0,957.32,678.61
2018,7,18,10,15,907.5,108.5,1.25,27.5,877.5,982.02,693.12
2018,7,18,10,30,914.0,110.0,1.3,27.6,907.0,1003.86,705.92
2018,7,18,10,45,852.5,146.5,1.35,27.65,905.0,992.37,698.49
2018,7,18,11,0,791.0,183.0,1.4,27.7,903.0,982.47,692.52
2018,7,18,11,15,564.5,307.0,1.45,27.65,825.0,890.87,632.59
2018,7,18,11,30,338.0,431.0,1.5,27.6,747.0,785.72,558.86
2018,7,18,11,45,408.5,405.0,1.6,27.55,790.5,831.8,592.69
2018,7,18,12,0,479.0,379.0,1.7,27.5,834.0,870.9,620.45
2018,7,18,12,15,657.0,274.5,1.75,27.4,899.5,934.38,667.25
2018,7,18,12,30,835.0,170.0,1.8,27.3,965.0,988.68,702.24
2018,7,18,12,45,838.0,169.0,1.9,27.2,962.0,976.16,695.4
2018,7,18,13,0,841.0,168.0,2.0,27.1,959.0,960.71,687.42
2018,7,18,13,15,808.5,182.5,2.05,27.0,934.0,925.21,666.03
2018,7,18,13,30,776.0,197.0,2.1,26.9,909.0,888.39,643.75
2018,7,18,13,45,799.0,181.5,2.2,26.8,900.5,869.49,633.41
2018,7,18,14,0,822.0,166.0,2.3,26.7,892.0,846.92,620.38
2018,7,18,14,15,861.5,138.5,2.3,26.6,878.5,820.99,604.27
2018,7,18,14,30,901.0,111.0,2.3,26.5,865.0,792.18,586.17
2018,7,18,14,45,883.0,113.5,2.35,26.4,828.0,745.42,556.04
2018,7,18,15,0,865.0,116.0,2.4,26.3,791.0,697.96,524.42
2018,7,18,15,15,840.5,119.0,2.4,26.3,747.5,645.35,486.54
2018,7,18,15,30,816.0,122.0,2.4,26.3,704.0,593.95,448.62
2018,7,18,15,45,798.5,116.5,2.35,26.05,657.0,539.11,407.69
2018,7,18,16,0,781.0,111.0,2.3,25.8,610.0,484.75,365.95
2018,7,18,16,15,773.0,102.5,2.25,25.5,565.0,432.46,324.57
2018,7,18,16,30,765.0,94.0,2.2,25.2,520.0,380.16,281.84
2018,7,18,16,45,734.5,90.0,2.2,24.9,468.5,324.68,235.91
2018,7,18,17,0,704.0,86.0,2.2,24.6,417.0,271.95,191.37
2018,7,18,17,15,668.5,82.5,2.2,24.05,367.5,218.72,146.66
2018,7,18,17,30,633.0,79.0,2.2,23.5,318.0,171.69,107.73
2018,7,18,17,45,616.5,72.0,2.25,22.9,276.5,127.7,73.0
2018,7,18,18,0,600.0,65.0,2.3,22.3,235.0,85.67,45.03
2018,7,18,18,15,523.5,57.5,2.3,21.55,184.5,44.74,33.27
2018,7,18,18,30,447.0,50.0,2.3,20.8,134.0,36.06,25.61
2018,7,18,18,45,350.5,40.5,2.3,20.1,94.5,30.41,20.34
2018,7,18,19,0,254.0,31.0,2.3,19.4,55.0,24.39,13.94
2018,7,18,19,15,151.0,19.5,2.3,18.95,31.5,15.38,0.0
2018,7,18,19,30,48.0,8.0,2.3,18.5,8.0,7.86,0.0
2018,7,18,19,45,24.0,4.0,2.25,18.1,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,2.0,15.7,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,7,19,5,15,127.5,14.0,1.8,16.25,22.5,27.68,0.0
2018,7,19,5,30,240.0,26.0,1.7,16.6,43.0,70.52,28.41
2018,7,19,5,45,345.5,36.5,1.6,16.95,81.5,120.36,78.3
2018,7,19,6,0,451.0,47.0,1.5,17.3,120.0,179.09,127.76
2018,7,19,6,15,402.0,60.0,1.5,17.55,142.0,201.99,152.54
2018,7,19,6,30,353.0,73.0,1.5,17.8,164.0,217.64,169.85
2018,7,19,6,45,315.5,97.5,1.5,18.05,192.0,246.94,196.2
2018,7,19,7,0,278.0,122.0,1.5,18.3,220.0,266.47,213.22
2018,7,19,7,15,356.0,132.5,1.4,18.6,278.0,338.35,270.73
2018,7,19,7,30,434.0,143.0,1.3,18.9,336.0,411.92,327.84
2018,7,19,7,45,590.5,124.0,1.25,19.15,419.5,512.23,404.75
2018,7,19,8,0,747.0,105.0,1.2,19.4,503.0,622.31,485.97
2018,7,19,8,15,793.0,101.5,1.1,19.75,559.0,681.1,525.4
2018,7,19,8,30,839.0,98.0,1.0,20.1,615.0,743.34,564.65
2018,7,19,8,45,853.5,100.5,0.9,20.45,660.0,788.76,591.09
2018,7,19,9,0,868.0,103.0,0.8,20.8,705.0,828.64,613.23
2018,7,19,9,15,881.5,104.5,0.8,21.2,746.5,869.09,636.75
2018,7,19,9,30,895.0,106.0,0.8,21.6,788.0,907.71,658.72
2018,7,19,9,45,907.0,106.0,0.75,22.0,824.5,941.31,676.25
2018,7,19,10,0,919.0,106.0,0.7,22.4,861.0,972.58,692.07
2018,7,19,10,15,925.5,107.5,0.7,22.7,890.5,997.67,705.23
2018,7,19,10,30,932.0,109.0,0.7,23.0,920.0,1019.84,716.65
2018,7,19,10,45,937.0,110.0,0.75,23.35,943.5,1036.95,726.05
2018,7,19,11,0,942.0,111.0,0.8,23.7,967.0,1050.86,733.65
2018,7,19,11,15,945.5,112.0,0.9,23.9,983.5,1060.0,740.03
2018,7,19,11,30,949.0,113.0,1.0,24.1,1000.0,1065.77,744.52
2018,7,19,11,45,950.5,113.0,1.1,24.35,1008.5,1065.14,745.07
2018,7,19,12,0,952.0,113.0,1.2,24.6,1017.0,1061.12,743.68
2018,7,19,12,15,953.5,112.5,1.3,24.7,1018.5,1053.23,740.41
2018,7,19,12,30,955.0,112.0,1.4,24.8,1020.0,1042.0,735.13
2018,7,19,12,45,955.0,111.0,1.45,24.95,1014.0,1025.55,725.67
2018,7,19,13,0,955.0,110.0,1.5,25.1,1008.0,1005.91,714.3
2018,7,19,13,15,952.0,109.5,1.55,25.1,993.5,980.91,699.99
2018,7,19,13,30,949.0,109.0,1.6,25.1,979.0,953.02,683.82
2018,7,19,13,45,945.0,108.0,1.65,25.05,958.0,921.02,665.03
2018,7,19,14,0,941.0,107.0,1.7,25.0,937.0,886.45,644.4
2018,7,19,14,15,934.5,106.0,1.75,24.85,909.0,847.49,620.9
2018,7,19,14,30,928.0,105.0,1.8,24.7,881.0,806.46,595.7
2018,7,19,14,45,919.5,103.5,1.85,24.55,846.5,761.65,567.54
2018,7,19,15,0,911.0,102.0,1.9,24.4,812.0,715.34,537.82
2018,7,19,15,15,900.5,100.5,1.9,24.4,772.5,666.48,502.91
2018,7,19,15,30,890.0,99.0,1.9,24.4,733.0,616.74,466.43
2018,7,19,15,45,876.0,97.0,2.05,23.95,689.0,563.98,428.13
2018,7,19,16,0,862.0,95.0,2.2,23.5,645.0,511.15,388.16
2018,7,19,16,15,844.0,92.5,2.2,23.2,597.0,453.61,342.55
2018,7,19,16,30,826.0,90.0,2.2,22.9,549.0,399.32,297.92
2018,7,19,16,45,803.0,86.5,2.25,22.65,498.5,343.56,251.03
2018,7,19,17,0,780.0,83.0,2.3,22.4,448.0,289.68,204.68
2018,7,19,17,15,747.5,79.0,2.3,21.95,396.0,235.34,158.16
2018,7,19,17,30,715.0,75.0,2.3,21.5,344.0,181.46,113.02
2018,7,19,17,45,670.5,70.0,2.3,21.05,293.0,131.48,74.39
2018,7,19,18,0,626.0,65.0,2.3,20.6,242.0,86.5,45.41
2018,7,19,18,15,562.0,58.0,2.25,19.9,193.0,44.77,33.53
2018,7,19,18,30,498.0,51.0,2.2,19.2,144.0,37.12,26.7
2018,7,19,18,45,400.5,42.0,2.1,18.45,102.5,32.0,21.83
2018,7,19,19,0,303.0,33.0,2.0,17.7,61.0,26.59,15.69
2018,7,19,19,15,179.5,20.5,1.95,17.25,34.5,17.0,0.0
2018,7,19,19,30,56.0,8.0,1.9,16.8,8.0,7.86,0.0
2018,7,19,19,45,28.0,4.0,1.85,16.35,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.55,12.55,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,12.6,2.0,0.0,0.0
2018,7,20,5,15,92.5,14.5,0.7,13.05,20.5,24.22,0.0
2018,7,20,5,30,176.0,27.0,0.8,13.5,39.0,60.78,23.05
2018,7,20,5,45,278.5,39.5,0.9,13.95,76.0,108.4,71.75
2018,7,20,6,0,381.0,52.0,1.0,14.4,113.0,164.78,119.25
2018,7,20,6,15,406.5,63.5,1.05,14.85,149.0,205.28,156.25
2018,7,20,6,30,432.0,75.0,1.1,15.3,185.0,248.95,195.21
2018,7,20,6,45,486.0,84.5,1.15,15.75,234.0,307.06,244.43
2018,7,20,7,0,540.0,94.0,1.2,16.2,283.0,368.5,295.01
2018,7,20,7,15,587.5,100.0,1.2,16.6,335.0,427.46,342.18
2018,7,20,7,30,635.0,106.0,1.2,17.0,387.0,490.04,390.62
2018,7,20,7,45,677.0,109.0,1.2,17.4,440.5,549.23,435.01
2018,7,20,8,0,719.0,112.0,1.2,17.8,494.0,610.78,479.75
2018,7,20,8,15,515.5,147.5,1.2,18.2,434.5,535.82,420.84
2018,7,20,8,30,312.0,183.0,1.2,18.6,375.0,439.07,345.04
2018,7,20,8,45,291.5,211.5,1.2,19.0,401.0,457.11,357.43
2018,7,20,9,0,271.0,240.0,1.2,19.4,427.0,480.71,372.59
2018,7,20,9,15,482.5,206.0,1.2,19.7,563.5,641.17,491.72
2018,7,20,9,30,694.0,172.0,1.2,20.0,700.0,808.73,606.68
2018,7,20,9,45,613.5,208.0,1.15,20.25,690.5,791.6,590.6
2018,7,20,10,0,533.0,244.0,1.1,20.5,681.0,764.95,568.81
2018,7,20,10,15,430.0,305.5,1.1,20.75,666.0,741.61,548.6
2018,7,20,10,30,327.0,367.0,1.1,21.0,651.0,704.81,519.36
2018,7,20,10,45,330.5,375.0,1.1,21.2,668.5,719.49,528.71
2018,7,20,11,0,334.0,383.0,1.1,21.4,686.0,732.91,536.64
2018,7,20,11,15,301.5,410.5,1.1,21.55,687.5,729.48,532.11
2018,7,20,11,30,269.0,438.0,1.1,21.7,689.0,724.25,526.63
2018,7,20,11,45,327.5,425.0,1.1,21.8,733.5,766.42,556.01
2018,7,20,12,0,386.0,412.0,1.1,21.9,778.0,807.03,583.47
2018,7,20,12,15,560.5,318.5,1.1,22.0,850.5,883.16,637.75
2018,7,20,12,30,735.0,225.0,1.1,22.1,923.0,949.89,682.41
2018,7,20,12,45,758.5,210.0,1.15,22.15,926.0,943.67,678.42
2018,7,20,13,0,782.0,195.0,1.2,22.2,929.0,931.79,671.86
2018,7,20,13,15,732.0,218.0,1.25,22.2,897.5,892.08,647.64
2018,7,20,13,30,682.0,241.0,1.3,22.2,866.0,849.47,621.36
2018,7,20,13,45,755.0,197.0,1.3,22.2,874.0,847.45,621.21
2018,7,20,14,0,828.0,153.0,1.3,22.2,882.0,838.65,616.05
2018,7,20,14,15,833.5,143.5,1.4,22.05,858.0,804.02,595.43
2018,7,20,14,30,839.0,134.0,1.5,21.9,834.0,766.84,572.94
2018,7,20,14,45,828.5,132.0,1.55,21.8,800.0,722.95,544.84
2018,7,20,15,0,818.0,130.0,1.6,21.7,766.0,677.97,514.19
2018,7,20,15,15,806.0,127.5,1.6,21.7,728.0,630.68,480.14
2018,7,20,15,30,794.0,125.0,1.6,21.7,690.0,582.88,444.83
2018,7,20,15,45,775.5,122.0,1.7,21.3,645.5,530.83,406.54
2018,7,20,16,0,757.0,119.0,1.8,20.9,601.0,479.36,367.27
2018,7,20,16,15,733.0,116.0,1.8,20.65,553.5,424.02,323.28
2018,7,20,16,30,709.0,113.0,1.8,20.4,506.0,372.32,280.81
2018,7,20,16,45,680.0,109.0,1.85,20.15,457.5,319.92,236.95
2018,7,20,17,0,651.0,105.0,1.9,19.9,409.0,270.16,194.44
2018,7,20,17,15,614.0,99.5,1.9,19.55,359.5,220.12,151.95
2018,7,20,17,30,577.0,94.0,1.9,19.2,310.0,174.01,113.59
2018,7,20,17,45,528.0,87.0,1.85,18.85,262.0,129.3,79.31
2018,7,20,18,0,479.0,80.0,1.8,18.5,214.0,90.17,53.96
2018,7,20,18,15,415.0,70.0,1.8,18.1,169.5,53.53,41.45
2018,7,20,18,30,351.0,60.0,1.8,17.7,125.0,44.64,33.42
2018,7,20,18,45,267.0,46.5,1.75,17.3,87.5,35.4,24.84
2018,7,20,19,0,183.0,33.0,1.7,16.9,50.0,25.68,14.86
2018,7,20,19,15,103.5,19.5,1.7,16.65,28.0,15.45,0.0
2018,7,20,19,30,24.0,6.0,1.7,16.4,6.0,5.9,0.0
2018,7,20,19,45,12.0,3.0,1.65,16.15,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,13.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,13.9,1.0,0.0,0.0
2018,7,21,5,15,70.0,13.0,0.6,14.3,17.5,20.22,0.0
2018,7,21,5,30,134.0,25.0,0.6,14.7,34.0,51.47,16.94
2018,7,21,5,45,221.5,38.5,0.65,15.05,67.5,94.91,62.52
2018,7,21,6,0,309.0,52.0,0.7,15.4,101.0,144.63,104.36
2018,7,21,6,15,377.5,62.5,0.7,15.8,143.5,194.44,147.16
2018,7,21,6,30,446.0,73.0,0.7,16.2,186.0,253.19,197.03
2018,7,21,6,45,496.5,81.0,0.7,16.6,232.5,307.27,242.54
2018,7,21,7,0,547.0,89.0,0.7,17.0,279.0,365.93,290.37
2018,7,21,7,15,584.0,94.5,0.7,17.4,326.5,419.1,332.53
2018,7,21,7,30,621.0,100.0,0.7,17.8,374.0,474.89,375.26
2018,7,21,7,45,649.0,105.0,0.75,18.2,421.5,526.88,414.12
2018,7,21,8,0,677.0,110.0,0.8,18.6,469.0,580.06,452.73
2018,7,21,8,15,699.0,114.0,0.85,19.0,514.5,628.79,487.07
2018,7,21,8,30,721.0,118.0,0.9,19.4,560.0,677.62,520.01
2018,7,21,8,45,738.0,121.5,0.9,19.75,603.0,719.79,546.56
2018,7,21,9,0,755.0,125.0,0.9,20.1,646.0,763.1,573.47
2018,7,21,9,15,765.5,129.0,0.95,20.45,684.0,800.33,596.53
2018,7,21,9,30,776.0,133.0,1.0,20.8,722.0,835.83,618.29
2018,7,21,9,45,782.5,137.0,1.05,21.1,754.5,865.79,636.37
2018,7,21,10,0,789.0,141.0,1.1,21.4,787.0,893.45,652.94
2018,7,21,10,15,768.5,162.0,1.15,21.65,809.5,911.0,663.1
2018,7,21,10,30,748.0,183.0,1.2,21.9,832.0,924.72,670.98
2018,7,21,10,45,639.0,257.0,1.2,22.1,821.5,907.9,658.21
2018,7,21,11,0,530.0,331.0,1.2,22.3,811.0,879.66,635.27
2018,7,21,11,15,475.0,358.5,1.25,22.4,794.5,854.67,617.73
2018,7,21,11,30,420.0,386.0,1.3,22.5,778.0,826.95,598.24
2018,7,21,11,45,565.5,302.0,1.35,22.6,834.5,883.18,640.42
2018,7,21,12,0,711.0,218.0,1.4,22.7,891.0,937.95,677.97
2018,7,21,12,15,780.0,177.0,1.45,22.7,916.5,952.66,687.31
2018,7,21,12,30,849.0,136.0,1.5,22.7,942.0,962.64,694.22
2018,7,21,12,45,749.5,195.5,1.5,22.7,903.5,917.47,665.31
2018,7,21,13,0,650.0,255.0,1.5,22.7,865.0,870.39,635.1
2018,7,21,13,15,742.5,196.0,1.55,22.6,883.0,877.5,641.86
2018,7,21,13,30,835.0,137.0,1.6,22.5,901.0,878.46,643.66
2018,7,21,13,45,846.5,126.0,1.6,22.45,885.5,853.17,627.66
2018,7,21,14,0,858.0,115.0,1.6,22.4,870.0,824.72,609.78
2018,7,21,14,15,853.0,113.0,1.65,22.25,844.0,788.72,587.47
2018,7,21,14,30,848.0,111.0,1.7,22.1,818.0,750.78,563.59
2018,7,21,14,45,841.5,109.0,1.7,21.95,786.5,709.99,536.98
2018,7,21,15,0,835.0,107.0,1.7,21.8,755.0,667.72,508.45
