Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,8,15,723.0,108.5,2.35,23.85,495.0,627.66,488.33
2018,8,10,8,30,745.0,114.0,2.4,24.6,543.0,679.42,523.59
2018,8,10,8,45,761.0,118.5,2.4,25.4,587.5,722.96,550.78
2018,8,10,9,0,777.0,123.0,2.4,26.2,632.0,767.7,578.26
2018,8,10,9,15,790.5,126.0,2.45,26.55,672.0,807.46,603.2
2018,8,10,9,30,804.0,129.0,2.5,26.9,712.0,845.54,626.76
2018,8,10,9,45,813.0,132.0,2.55,27.25,747.0,877.72,646.16
2018,8,10,10,0,822.0,135.0,2.6,27.6,782.0,907.56,663.95
2018,8,10,10,15,832.0,136.0,2.7,27.8,812.0,933.68,680.04
2018,8,10,10,30,842.0,137.0,2.8,28.0,842.0,957.18,694.46
2018,8,10,10,45,850.0,137.5,2.85,28.15,865.5,969.53,701.45
2018,8,10,11,0,858.0,138.0,2.9,28.3,889.0,984.84,710.54
2018,8,10,11,15,864.5,136.5,3.0,28.3,905.0,993.58,716.29
2018,8,10,11,30,871.0,135.0,3.1,28.3,921.0,999.19,720.19
2018,8,10,11,45,876.0,133.0,3.2,28.3,930.0,999.64,720.89
2018,8,10,12,0,881.0,131.0,3.3,28.3,939.0,996.85,719.65
2018,8,10,12,15,875.5,134.5,3.4,28.2,938.0,986.24,713.73
2018,8,10,12,30,870.0,138.0,3.5,28.1,937.0,972.56,705.91
2018,8,10,12,45,861.0,142.0,3.55,28.05,927.5,953.13,693.91
2018,8,10,13,0,852.0,146.0,3.6,28.0,918.0,930.99,680.17
2018,8,10,13,15,852.0,142.5,3.65,27.85,904.5,907.0,665.47
2018,8,10,13,30,852.0,139.0,3.7,27.7,891.0,880.25,648.88
2018,8,10,13,45,851.5,135.5,3.75,27.55,871.5,850.41,630.12
2018,8,10,14,0,851.0,132.0,3.8,27.4,852.0,818.02,609.51
2018,8,10,14,15,845.5,129.0,3.85,27.15,824.0,779.83,584.96
2018,8,10,14,30,840.0,126.0,3.9,26.9,796.0,740.22,559.16
2018,8,10,14,45,833.0,122.5,3.9,26.7,762.5,696.34,529.35
2018,8,10,15,0,826.0,119.0,3.9,26.5,729.0,651.06,496.66
2018,8,10,15,15,813.0,116.0,3.9,26.5,689.0,601.44,459.6
2018,8,10,15,30,800.0,113.0,3.9,26.5,649.0,551.39,421.31
2018,8,10,15,45,785.5,109.0,3.9,25.8,605.5,499.44,381.66
2018,8,10,16,0,771.0,105.0,3.9,25.1,562.0,447.69,340.83
2018,8,10,16,15,752.0,101.0,3.85,24.7,515.5,394.57,297.23
2018,8,10,16,30,733.0,97.0,3.8,24.3,469.0,340.31,251.63
2018,8,10,16,45,706.0,92.0,3.75,23.9,419.5,286.23,205.43
2018,8,10,17,0,679.0,87.0,3.7,23.5,370.0,234.63,160.9
2018,8,10,17,15,641.5,81.0,3.7,22.95,320.0,182.94,117.52
2018,8,10,17,30,604.0,75.0,3.7,22.4,270.0,135.33,79.81
2018,8,10,17,45,551.0,67.5,3.65,21.9,221.0,89.57,48.99
2018,8,10,18,0,498.0,60.0,3.6,21.4,172.0,49.96,31.02
2018,8,10,18,15,418.0,50.5,3.55,20.9,128.0,37.4,26.62
2018,8,10,18,30,338.0,41.0,3.5,20.4,84.0,31.95,21.35
2018,8,10,18,45,223.0,27.5,3.4,19.95,51.0,22.0,10.22
2018,8,10,19,0,108.0,14.0,3.3,19.5,18.0,13.76,0.0
2018,8,10,19,15,54.0,7.0,3.3,19.25,9.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.8,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.0,2.85,16.25,4.5,0.0,0.0
2018,8,11,5,30,54.0,8.0,2.9,16.5,9.0,14.67,0.0
2018,8,11,5,45,161.0,22.5,2.95,16.8,37.5,57.33,10.48
2018,8,11,6,0,268.0,37.0,3.0,17.1,66.0,111.35,73.6
2018,8,11,6,15,352.0,49.0,3.0,17.6,108.0,163.84,119.38
2018,8,11,6,30,436.0,61.0,3.0,18.1,150.0,225.43,172.47
2018,8,11,6,45,487.0,71.0,3.05,18.6,196.5,280.58,220.68
2018,8,11,7,0,538.0,81.0,3.1,19.1,243.0,340.53,271.68
2018,8,11,7,15,585.5,87.5,3.15,19.7,294.0,399.45,320.43
2018,8,11,7,30,633.0,94.0,3.2,20.3,345.0,462.09,370.6
2018,8,11,7,45,662.0,100.5,3.25,20.9,394.5,517.05,413.27
2018,8,11,8,0,691.0,107.0,3.3,21.5,444.0,573.31,455.59
2018,8,11,8,15,713.0,112.5,3.35,22.05,492.0,624.61,493.06
2018,8,11,8,30,735.0,118.0,3.4,22.6,540.0,675.97,529.52
2018,8,11,8,45,751.0,123.0,3.45,23.15,584.5,721.93,560.0
2018,8,11,9,0,767.0,128.0,3.5,23.7,629.0,764.39,587.5
2018,8,11,9,15,777.5,133.5,3.55,24.05,669.0,804.01,613.09
2018,8,11,9,30,788.0,139.0,3.6,24.4,709.0,841.8,637.15
2018,8,11,9,45,793.5,145.0,3.65,24.75,743.5,873.62,656.9
2018,8,11,10,0,799.0,151.0,3.7,25.1,778.0,902.97,674.88
2018,8,11,10,15,808.0,153.0,3.75,25.25,807.5,928.74,690.92
2018,8,11,10,30,817.0,155.0,3.8,25.4,837.0,951.9,705.23
2018,8,11,10,45,822.5,157.0,3.8,25.55,860.0,968.94,715.19
2018,8,11,11,0,828.0,159.0,3.8,25.7,883.0,983.02,723.29
2018,8,11,11,15,831.5,160.5,3.85,25.7,898.5,991.57,728.59
2018,8,11,11,30,835.0,162.0,3.9,25.7,914.0,996.98,731.97
2018,8,11,11,45,835.5,163.5,3.9,25.7,922.0,996.3,731.16
2018,8,11,12,0,836.0,165.0,3.9,25.7,930.0,992.45,728.42
2018,8,11,12,15,836.0,165.5,3.95,25.65,931.0,983.96,723.2
2018,8,11,12,30,836.0,166.0,4.0,25.6,932.0,972.41,716.07
2018,8,11,12,45,834.0,165.0,4.0,25.55,924.0,954.45,704.48
2018,8,11,13,0,832.0,164.0,4.0,25.5,916.0,933.65,691.07
2018,8,11,13,15,827.5,163.0,4.0,25.45,901.0,907.87,674.35
2018,8,11,13,30,823.0,162.0,4.0,25.4,886.0,879.58,655.94
2018,8,11,13,45,817.0,160.0,4.0,25.3,864.0,846.69,634.45
2018,8,11,14,0,811.0,158.0,4.0,25.2,842.0,811.7,611.41
2018,8,11,14,15,802.0,156.5,4.0,25.05,813.5,772.94,585.7
2018,8,11,14,30,793.0,155.0,4.0,24.9,785.0,732.65,558.5
2018,8,11,14,45,781.5,151.5,4.0,24.75,750.0,687.37,526.11
2018,8,11,15,0,770.0,148.0,4.0,24.6,715.0,641.2,492.4
2018,8,11,15,15,755.0,145.0,4.0,24.6,675.5,591.46,455.02
2018,8,11,15,30,740.0,142.0,4.0,24.6,636.0,542.54,417.35
2018,8,11,15,45,720.5,138.0,4.0,24.1,591.5,490.54,377.2
2018,8,11,16,0,701.0,134.0,4.0,23.6,547.0,439.37,336.5
2018,8,11,16,15,675.0,129.0,4.0,23.2,499.0,385.76,292.75
2018,8,11,16,30,649.0,124.0,4.0,22.8,451.0,334.18,249.57
2018,8,11,16,45,616.5,117.0,3.95,22.45,401.5,281.14,204.64
2018,8,11,17,0,584.0,110.0,3.9,22.1,352.0,231.34,162.16
2018,8,11,17,15,542.5,101.5,3.9,21.6,302.5,182.0,121.27
2018,8,11,17,30,501.0,93.0,3.9,21.1,253.0,137.06,86.1
2018,8,11,17,45,446.0,82.0,3.85,20.6,205.5,93.7,56.73
2018,8,11,18,0,391.0,71.0,3.8,20.1,158.0,56.56,38.53
2018,8,11,18,15,317.5,57.5,3.75,19.6,116.0,43.1,31.66
2018,8,11,18,30,244.0,44.0,3.7,19.1,74.0,33.83,22.97
2018,8,11,18,45,154.0,28.0,3.7,18.55,44.0,21.92,9.5
2018,8,11,19,0,64.0,12.0,3.7,18.0,14.0,11.8,0.0
2018,8,11,19,15,32.0,6.0,3.65,17.7,7.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,9.5,2.5,2.75,14.9,2.5,0.0,0.0
2018,8,12,5,30,19.0,5.0,2.7,15.2,5.0,7.28,0.0
2018,8,12,5,45,70.0,20.0,2.7,15.55,26.5,35.79,1.55
2018,8,12,6,0,121.0,35.0,2.7,15.9,48.0,70.81,46.5
2018,8,12,6,15,179.5,56.0,2.6,16.35,86.5,117.33,86.44
2018,8,12,6,30,238.0,77.0,2.5,16.8,125.0,169.84,131.29
2018,8,12,6,45,289.0,95.5,2.4,17.3,170.5,222.51,176.26
2018,8,12,7,0,340.0,114.0,2.3,17.8,216.0,285.3,228.56
2018,8,12,7,15,383.0,128.0,2.25,18.4,263.0,339.53,272.8
2018,8,12,7,30,426.0,142.0,2.2,19.0,310.0,397.46,318.69
2018,8,12,7,45,461.0,153.5,2.15,19.65,358.0,451.3,359.96
2018,8,12,8,0,496.0,165.0,2.1,20.3,406.0,507.42,401.66
2018,8,12,8,15,524.0,174.5,2.05,20.95,453.0,558.53,438.33
2018,8,12,8,30,552.0,184.0,2.0,21.6,500.0,610.67,474.64
2018,8,12,8,45,574.5,191.5,2.0,22.3,544.0,657.14,506.02
2018,8,12,9,0,597.0,199.0,2.0,23.0,588.0,706.42,538.51
2018,8,12,9,15,631.0,198.0,2.0,23.45,632.5,753.5,569.72
2018,8,12,9,30,665.0,197.0,2.0,23.9,677.0,800.49,600.23
2018,8,12,9,45,700.5,190.0,2.05,24.4,718.0,841.98,625.89
2018,8,12,10,0,736.0,183.0,2.1,24.9,759.0,882.63,650.67
2018,8,12,10,15,747.5,184.5,2.2,25.1,788.5,908.87,666.98
2018,8,12,10,30,759.0,186.0,2.3,25.3,818.0,932.76,681.89
2018,8,12,10,45,768.5,187.5,2.4,25.5,842.5,948.02,691.23
2018,8,12,11,0,778.0,189.0,2.5,25.7,867.0,964.85,701.73
2018,8,12,11,15,784.0,189.5,2.6,25.7,883.5,974.39,708.12
2018,8,12,11,30,790.0,190.0,2.7,25.7,900.0,980.98,712.76
2018,8,12,11,45,794.5,189.5,2.8,25.7,909.0,982.06,713.96
2018,8,12,12,0,799.0,189.0,2.9,25.7,918.0,980.1,713.33
2018,8,12,12,15,808.5,183.5,2.95,25.65,921.5,974.85,710.39
2018,8,12,12,30,818.0,178.0,3.0,25.6,925.0,966.46,705.53
2018,8,12,12,45,828.0,170.0,3.05,25.55,921.5,952.83,697.33
2018,8,12,13,0,838.0,162.0,3.1,25.5,918.0,936.0,687.11
2018,8,12,13,15,836.5,159.5,3.15,25.3,904.0,911.21,672.04
2018,8,12,13,30,835.0,157.0,3.2,25.1,890.0,883.75,655.17
2018,8,12,13,45,831.5,154.5,3.25,24.95,869.0,852.07,635.21
2018,8,12,14,0,828.0,152.0,3.3,24.8,848.0,818.08,613.53
2018,8,12,14,15,821.5,149.0,3.3,24.55,820.0,779.15,588.21
2018,8,12,14,30,815.0,146.0,3.3,24.3,792.0,738.46,561.41
2018,8,12,14,45,806.5,143.0,3.35,24.05,758.5,694.82,531.02
2018,8,12,15,0,798.0,140.0,3.4,23.8,725.0,649.96,498.79
2018,8,12,15,15,784.0,136.5,3.4,23.8,684.5,600.33,461.59
2018,8,12,15,30,770.0,133.0,3.4,23.8,644.0,550.44,423.29
2018,8,12,15,45,753.0,128.5,3.35,23.2,600.0,496.22,381.61
2018,8,12,16,0,736.0,124.0,3.3,22.6,556.0,444.09,340.17
2018,8,12,16,15,713.5,119.0,3.25,22.2,508.0,390.08,295.87
2018,8,12,16,30,691.0,114.0,3.2,21.8,460.0,337.66,251.7
2018,8,12,16,45,658.5,108.0,3.15,21.4,409.5,283.3,205.46
2018,8,12,17,0,626.0,102.0,3.1,21.0,359.0,232.12,161.58
2018,8,12,17,15,581.0,95.0,3.1,20.45,308.0,181.25,119.38
2018,8,12,17,30,536.0,88.0,3.1,19.9,257.0,135.4,83.67
2018,8,12,17,45,474.0,78.5,3.05,19.35,208.0,91.41,54.55
2018,8,12,18,0,412.0,69.0,3.0,18.8,159.0,53.77,41.45
2018,8,12,18,15,328.5,56.5,2.95,18.25,116.0,42.45,31.24
2018,8,12,18,30,245.0,44.0,2.9,17.7,73.0,33.96,23.14
2018,8,12,18,45,149.5,28.0,2.85,17.2,43.0,22.03,8.65
2018,8,12,19,0,54.0,12.0,2.8,16.7,13.0,11.8,0.0
2018,8,12,19,15,27.0,6.0,2.75,16.4,6.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,13,5,15,11.0,3.0,2.25,12.85,3.0,0.0,0.0
2018,8,13,5,30,22.0,6.0,2.3,13.2,6.0,8.61,0.0
2018,8,13,5,45,85.0,23.0,2.3,13.6,30.5,41.89,0.0
2018,8,13,6,0,148.0,40.0,2.3,14.0,55.0,83.53,55.62
2018,8,13,6,15,214.5,59.0,2.3,14.5,94.5,130.95,97.08
2018,8,13,6,30,281.0,78.0,2.3,15.0,134.0,189.45,147.27
2018,8,13,6,45,333.5,95.0,2.25,15.55,180.5,243.78,194.05
2018,8,13,7,0,386.0,112.0,2.2,16.1,227.0,303.36,244.18
2018,8,13,7,15,429.5,125.0,2.2,16.65,275.5,359.07,290.06
2018,8,13,7,30,473.0,138.0,2.2,17.2,324.0,418.47,337.49
2018,8,13,7,45,506.5,148.5,2.2,17.75,372.0,472.55,379.4
2018,8,13,8,0,540.0,159.0,2.2,18.3,420.0,528.68,421.61
2018,8,13,8,15,567.0,167.5,2.2,18.7,467.5,579.92,459.19
2018,8,13,8,30,594.0,176.0,2.2,19.1,515.0,631.99,496.41
2018,8,13,8,45,615.5,183.5,2.15,19.55,559.5,682.24,530.87
2018,8,13,9,0,637.0,191.0,2.1,20.0,604.0,729.61,562.44
2018,8,13,9,15,650.5,198.5,2.15,20.25,644.0,769.75,589.3
2018,8,13,9,30,664.0,206.0,2.2,20.5,684.0,808.55,614.88
2018,8,13,9,45,673.0,213.0,2.2,20.75,718.0,841.27,635.52
2018,8,13,10,0,682.0,220.0,2.2,21.0,752.0,872.02,654.4
2018,8,13,10,15,694.5,222.0,2.2,21.1,782.0,898.65,670.74
2018,8,13,10,30,707.0,224.0,2.2,21.2,812.0,923.11,685.62
2018,8,13,10,45,718.0,224.0,2.25,21.25,835.0,941.68,697.24
2018,8,13,11,0,729.0,224.0,2.3,21.3,858.0,957.71,707.31
2018,8,13,11,15,736.5,223.0,2.3,21.3,873.5,966.6,712.43
2018,8,13,11,30,744.0,222.0,2.3,21.3,889.0,972.67,715.88
2018,8,13,11,45,750.5,220.0,2.35,21.3,898.0,973.83,716.78
2018,8,13,12,0,757.0,218.0,2.4,21.3,907.0,972.06,715.91
2018,8,13,12,15,778.0,205.0,2.45,21.25,913.5,966.19,712.62
2018,8,13,12,30,799.0,192.0,2.5,21.2,920.0,961.49,710.24
2018,8,13,12,45,825.5,172.5,2.5,21.15,919.5,951.92,704.25
2018,8,13,13,0,852.0,153.0,2.5,21.1,919.0,938.51,695.86
2018,8,13,13,15,847.5,152.0,2.55,21.0,904.0,912.23,679.53
2018,8,13,13,30,843.0,151.0,2.6,20.9,889.0,883.37,661.49
2018,8,13,13,45,836.5,150.0,2.65,20.8,867.0,850.41,640.54
2018,8,13,14,0,830.0,149.0,2.7,20.7,845.0,815.3,617.94
2018,8,13,14,15,822.5,146.5,2.75,20.55,816.5,775.98,592.28
2018,8,13,14,30,815.0,144.0,2.8,20.4,788.0,734.96,565.12
2018,8,13,14,45,804.5,141.5,2.85,20.25,753.5,690.38,533.59
2018,8,13,15,0,794.0,139.0,2.9,20.1,719.0,644.76,500.33
2018,8,13,15,15,779.5,135.5,2.9,20.1,678.5,594.98,462.69
2018,8,13,15,30,765.0,132.0,2.9,20.1,638.0,544.99,423.95
2018,8,13,15,45,748.5,127.0,2.95,19.7,593.5,490.78,381.76
2018,8,13,16,0,732.0,122.0,3.0,19.3,549.0,438.61,339.74
2018,8,13,16,15,709.0,117.0,3.0,19.05,501.5,384.62,294.82
2018,8,13,16,30,686.0,112.0,3.0,18.8,454.0,332.28,250.11
2018,8,13,16,45,654.0,106.0,3.0,18.55,403.5,278.38,203.62
2018,8,13,17,0,622.0,100.0,3.0,18.3,353.0,227.6,159.54
2018,8,13,17,15,574.0,94.0,3.05,17.9,302.5,177.42,117.62
2018,8,13,17,30,526.0,88.0,3.1,17.5,252.0,132.63,82.7
2018,8,13,17,45,460.5,78.5,3.1,17.05,203.0,88.77,53.76
2018,8,13,18,0,395.0,69.0,3.1,16.6,154.0,52.26,40.48
2018,8,13,18,15,310.5,55.5,3.0,16.15,111.0,41.77,30.89
2018,8,13,18,30,226.0,42.0,2.9,15.7,68.0,32.42,21.92
2018,8,13,18,45,135.5,26.0,2.85,15.25,39.5,20.43,6.46
2018,8,13,19,0,45.0,10.0,2.8,14.8,11.0,9.83,0.0
2018,8,13,19,15,22.5,5.0,2.75,14.6,5.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,14,5,15,6.5,2.5,2.3,12.9,2.5,0.0,0.0
2018,8,14,5,30,13.0,5.0,2.3,13.2,5.0,6.5,0.0
2018,8,14,5,45,57.5,20.5,2.35,13.45,25.5,33.91,0.0
2018,8,14,6,0,102.0,36.0,2.4,13.7,46.0,67.95,44.56
2018,8,14,6,15,160.0,58.5,2.4,14.2,85.0,114.83,85.3
2018,8,14,6,30,218.0,81.0,2.4,14.7,124.0,167.61,130.56
2018,8,14,6,45,271.5,99.5,2.4,15.15,169.0,219.93,175.53
2018,8,14,7,0,325.0,118.0,2.4,15.6,214.0,277.7,224.33
2018,8,14,7,15,369.5,133.0,2.4,16.15,261.5,337.56,273.61
2018,8,14,7,30,414.0,148.0,2.4,16.7,309.0,396.65,321.0
2018,8,14,7,45,451.0,159.5,2.4,17.2,357.5,451.07,363.54
2018,8,14,8,0,488.0,171.0,2.4,17.7,406.0,507.98,406.82
2018,8,14,8,15,517.0,180.5,2.35,18.1,453.0,559.41,444.73
2018,8,14,8,30,546.0,190.0,2.3,18.5,500.0,611.95,482.46
2018,8,14,8,45,570.5,196.5,2.3,18.9,544.0,658.61,515.19
2018,8,14,9,0,595.0,203.0,2.3,19.3,588.0,705.4,547.34
2018,8,14,9,15,627.0,202.0,2.3,19.6,631.0,753.31,580.09
2018,8,14,9,30,659.0,201.0,2.3,19.9,674.0,798.44,610.35
2018,8,14,9,45,691.5,194.5,2.35,20.15,713.0,837.62,635.91
2018,8,14,10,0,724.0,188.0,2.4,20.4,752.0,875.82,660.32
2018,8,14,10,15,735.0,190.5,2.4,20.5,781.5,902.38,676.64
2018,8,14,10,30,746.0,193.0,2.4,20.6,811.0,926.6,691.47
2018,8,14,10,45,755.0,193.5,2.4,20.65,834.0,944.27,702.07
2018,8,14,11,0,764.0,194.0,2.4,20.7,857.0,959.24,711.0
2018,8,14,11,15,769.5,195.0,2.4,20.7,873.0,964.29,713.62
2018,8,14,11,30,775.0,196.0,2.4,20.7,889.0,970.78,717.41
2018,8,14,11,45,778.0,196.0,2.45,20.65,897.0,970.83,717.69
2018,8,14,12,0,781.0,196.0,2.5,20.6,905.0,967.89,716.18
2018,8,14,12,15,791.5,189.0,2.5,20.5,908.0,962.12,712.59
2018,8,14,12,30,802.0,182.0,2.5,20.4,911.0,953.23,707.07
2018,8,14,12,45,813.5,173.0,2.5,20.35,907.5,940.11,698.73
2018,8,14,13,0,825.0,164.0,2.5,20.3,904.0,923.76,688.35
2018,8,14,13,15,821.5,162.5,2.5,20.15,889.5,898.37,672.21
2018,8,14,13,30,818.0,161.0,2.5,20.0,875.0,870.43,654.4
2018,8,14,13,45,812.5,159.5,2.5,19.9,853.5,838.43,633.62
2018,8,14,14,0,807.0,158.0,2.5,19.8,832.0,804.29,611.27
2018,8,14,14,15,800.0,154.5,2.55,19.65,803.5,765.09,585.63
2018,8,14,14,30,793.0,151.0,2.6,19.5,775.0,724.23,558.23
2018,8,14,14,45,783.0,147.5,2.6,19.35,740.5,679.84,526.39
2018,8,14,15,0,773.0,144.0,2.6,19.2,706.0,634.43,493.08
2018,8,14,15,15,758.0,140.5,2.6,19.2,666.0,585.25,455.85
2018,8,14,15,30,743.0,137.0,2.6,19.2,626.0,534.37,416.47
2018,8,14,15,45,725.5,132.0,2.55,18.75,582.0,482.24,375.61
2018,8,14,16,0,708.0,127.0,2.5,18.3,538.0,430.74,334.01
2018,8,14,16,15,685.0,122.0,2.5,18.05,491.0,377.98,290.13
2018,8,14,16,30,662.0,117.0,2.5,17.8,444.0,326.91,246.53
2018,8,14,16,45,630.5,110.0,2.45,17.55,394.5,273.55,200.56
2018,8,14,17,0,599.0,103.0,2.4,17.3,345.0,223.32,157.03
2018,8,14,17,15,540.0,95.0,2.4,16.9,290.0,170.84,113.86
2018,8,14,17,30,481.0,87.0,2.4,16.5,235.0,125.0,78.67
2018,8,14,17,45,406.5,75.5,2.4,16.1,184.5,81.69,50.24
2018,8,14,18,0,332.0,64.0,2.4,15.7,134.0,46.84,35.84
2018,8,14,18,15,268.5,51.0,2.35,15.35,97.5,38.25,27.88
2018,8,14,18,30,205.0,38.0,2.3,15.0,61.0,29.21,19.15
2018,8,14,18,45,124.5,24.0,2.25,14.6,36.0,18.84,3.97
2018,8,14,19,0,44.0,10.0,2.2,14.2,11.0,9.83,0.0
2018,8,14,19,15,22.0,5.0,2.15,14.05,5.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,5,15,8.0,2.5,2.0,13.0,2.5,0.0,0.0
2018,8,15,5,30,16.0,5.0,2.1,13.4,5.0,6.85,0.0
2018,8,15,5,45,76.0,20.5,2.15,13.8,27.0,36.97,0.0
2018,8,15,6,0,136.0,36.0,2.2,14.2,49.0,75.85,49.02
2018,8,15,6,15,216.0,53.0,2.2,14.7,88.0,127.89,94.13
2018,8,15,6,30,296.0,70.0,2.2,15.2,127.0,185.2,143.13
2018,8,15,6,45,360.0,83.0,2.2,15.7,173.5,240.34,190.75
2018,8,15,7,0,424.0,96.0,2.2,16.2,220.0,301.97,242.9
2018,8,15,7,15,479.5,105.5,2.15,16.7,271.0,361.62,292.26
2018,8,15,7,30,535.0,115.0,2.1,17.2,322.0,426.12,343.97
2018,8,15,7,45,576.0,120.5,2.1,17.7,372.0,485.06,389.88
2018,8,15,8,0,617.0,126.0,2.1,18.2,422.0,544.12,434.55
2018,8,15,8,15,649.5,130.0,2.05,18.6,471.0,597.88,473.86
2018,8,15,8,30,682.0,134.0,2.0,19.0,520.0,652.64,512.76
2018,8,15,8,45,690.0,140.5,1.95,19.35,558.5,692.14,539.36
2018,8,15,9,0,698.0,147.0,1.9,19.7,597.0,730.2,563.66
2018,8,15,9,15,708.5,154.0,1.9,19.95,636.0,769.27,588.76
2018,8,15,9,30,719.0,161.0,1.9,20.2,675.0,806.67,612.37
2018,8,15,9,45,766.0,149.5,1.9,20.45,722.0,851.21,640.56
2018,8,15,10,0,813.0,138.0,1.9,20.7,769.0,898.96,670.41
2018,8,15,10,15,825.0,138.0,1.95,20.85,799.5,925.57,686.67
2018,8,15,10,30,837.0,138.0,2.0,21.0,830.0,949.64,701.46
2018,8,15,10,45,847.5,136.5,2.05,21.1,854.0,962.02,708.79
2018,8,15,11,0,858.0,135.0,2.1,21.2,878.0,977.48,718.35
2018,8,15,11,15,864.0,134.5,2.1,21.2,894.0,986.59,723.54
2018,8,15,11,30,870.0,134.0,2.1,21.2,910.0,992.53,726.86
2018,8,15,11,45,875.0,133.0,2.15,21.15,919.5,993.77,727.99
2018,8,15,12,0,880.0,132.0,2.2,21.1,929.0,991.75,727.17
2018,8,15,12,15,882.5,130.0,2.2,21.0,930.0,983.04,721.72
2018,8,15,12,30,885.0,128.0,2.2,20.9,931.0,971.1,714.34
2018,8,15,12,45,886.0,126.0,2.25,20.8,924.5,954.57,704.58
2018,8,15,13,0,887.0,124.0,2.3,20.7,918.0,934.94,692.83
2018,8,15,13,15,885.5,122.5,2.3,20.55,904.0,910.56,677.58
2018,8,15,13,30,884.0,121.0,2.3,20.4,890.0,883.34,660.43
2018,8,15,13,45,881.0,118.5,2.3,20.25,868.5,851.17,639.88
2018,8,15,14,0,878.0,116.0,2.3,20.1,847.0,816.5,617.51
2018,8,15,14,15,872.0,114.0,2.3,20.0,819.0,777.68,591.99
2018,8,15,14,30,866.0,112.0,2.3,19.9,791.0,736.89,564.84
2018,8,15,14,45,858.5,109.5,2.3,19.75,757.0,692.81,534.83
2018,8,15,15,0,851.0,107.0,2.3,19.6,723.0,647.27,501.55
2018,8,15,15,15,838.0,105.0,2.3,19.6,683.0,596.64,463.37
2018,8,15,15,30,825.0,103.0,2.3,19.6,643.0,546.17,424.25
2018,8,15,15,45,810.5,99.0,2.25,19.3,598.5,492.82,382.15
2018,8,15,16,0,796.0,95.0,2.2,19.0,554.0,439.64,338.87
2018,8,15,16,15,776.5,91.0,2.2,18.8,506.5,384.94,293.1
2018,8,15,16,30,757.0,87.0,2.2,18.6,459.0,331.43,247.03
2018,8,15,16,45,728.5,82.5,2.2,18.4,408.5,276.38,199.08
2018,8,15,17,0,700.0,78.0,2.2,18.2,358.0,221.49,151.15
2018,8,15,17,15,659.0,73.5,2.15,17.85,307.5,169.65,107.34
2018,8,15,17,30,618.0,69.0,2.1,17.5,257.0,122.29,70.4
2018,8,15,17,45,558.5,62.0,2.1,17.1,207.5,76.42,41.38
2018,8,15,18,0,499.0,55.0,2.1,16.7,158.0,39.38,29.11
2018,8,15,18,15,410.5,45.5,2.05,16.3,114.5,34.07,24.09
2018,8,15,18,30,322.0,36.0,2.0,15.9,71.0,28.44,18.27
2018,8,15,18,45,195.5,22.5,2.0,15.5,40.5,18.22,1.52
2018,8,15,19,0,69.0,9.0,2.0,15.1,10.0,8.85,0.0
2018,8,15,19,15,34.5,4.5,1.95,14.85,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,5,15,16.0,2.5,1.35,12.1,2.5,0.0,0.0
2018,8,16,5,30,32.0,5.0,1.4,12.7,5.0,8.74,0.0
2018,8,16,5,45,123.0,19.0,1.45,13.25,29.0,44.7,0.0
2018,8,16,6,0,214.0,33.0,1.5,13.8,53.0,93.56,59.51
2018,8,16,6,15,319.0,46.0,1.55,14.35,96.5,148.64,108.03
2018,8,16,6,30,424.0,59.0,1.6,14.9,140.0,216.56,166.0
2018,8,16,6,45,412.0,74.0,1.6,15.4,172.5,250.17,197.75
2018,8,16,7,0,400.0,89.0,1.6,15.9,205.0,283.15,227.43
2018,8,16,7,15,475.5,96.5,1.55,16.4,260.5,349.14,281.83
2018,8,16,7,30,551.0,104.0,1.5,16.9,316.0,425.04,342.2
2018,8,16,7,45,618.0,105.0,1.5,17.35,374.5,492.69,394.7
2018,8,16,8,0,685.0,106.0,1.5,17.8,433.0,565.07,449.16
2018,8,16,8,15,734.5,104.5,1.45,18.2,489.0,627.0,493.91
2018,8,16,8,30,784.0,103.0,1.4,18.6,545.0,689.26,536.72
2018,8,16,8,45,806.0,104.5,1.4,19.0,591.5,737.77,567.91
2018,8,16,9,0,828.0,106.0,1.4,19.4,638.0,785.56,598.1
2018,8,16,9,15,841.5,109.0,1.35,19.7,680.0,826.94,623.0
2018,8,16,9,30,855.0,112.0,1.3,20.0,722.0,866.48,646.25
2018,8,16,9,45,865.0,114.0,1.3,20.3,758.0,894.61,662.3
2018,8,16,10,0,875.0,116.0,1.3,20.6,794.0,925.29,680.04
2018,8,16,10,15,882.5,118.5,1.35,20.85,824.5,951.57,695.67
2018,8,16,10,30,890.0,121.0,1.4,21.1,855.0,974.97,709.5
2018,8,16,10,45,896.0,121.5,1.45,21.3,878.0,991.8,719.33
2018,8,16,11,0,902.0,122.0,1.5,21.5,901.0,1005.47,727.32
2018,8,16,11,15,905.5,123.0,1.55,21.55,917.0,1013.97,732.59
2018,8,16,11,30,909.0,124.0,1.6,21.6,933.0,1019.13,735.91
2018,8,16,11,45,911.5,124.0,1.65,21.6,941.5,1018.9,736.12
2018,8,16,12,0,914.0,124.0,1.7,21.6,950.0,1015.27,734.35
2018,8,16,12,15,916.5,123.0,1.75,21.65,951.5,1007.24,729.77
2018,8,16,12,30,919.0,122.0,1.8,21.7,953.0,995.84,723.17
2018,8,16,12,45,920.5,119.5,1.8,21.75,946.5,978.68,712.32
2018,8,16,13,0,922.0,117.0,1.8,21.8,940.0,958.27,699.49
2018,8,16,13,15,918.5,117.0,1.85,21.8,925.5,932.76,684.14
2018,8,16,13,30,915.0,117.0,1.9,21.8,911.0,904.39,666.86
2018,8,16,13,45,909.5,116.0,1.9,21.85,888.5,870.64,645.28
2018,8,16,14,0,904.0,115.0,1.9,21.9,866.0,834.45,621.97
2018,8,16,14,15,896.0,114.0,1.95,21.8,836.5,794.09,596.44
2018,8,16,14,30,888.0,113.0,2.0,21.7,807.0,751.82,569.25
2018,8,16,14,45,877.5,111.5,2.0,21.6,771.0,705.69,538.18
2018,8,16,15,0,867.0,110.0,2.0,21.5,735.0,658.28,503.99
2018,8,16,15,15,854.0,107.5,2.0,21.5,694.0,606.41,465.5
2018,8,16,15,30,841.0,105.0,2.0,21.5,653.0,554.63,425.98
2018,8,16,15,45,821.5,103.0,2.05,21.15,607.0,499.88,383.74
2018,8,16,16,0,802.0,101.0,2.1,20.8,561.0,445.77,340.52
2018,8,16,16,15,775.0,98.5,2.15,20.55,511.0,389.23,293.97
2018,8,16,16,30,748.0,96.0,2.2,20.3,461.0,332.34,245.95
2018,8,16,16,45,713.0,92.0,2.2,20.0,409.0,276.18,197.81
2018,8,16,17,0,678.0,88.0,2.2,19.7,357.0,223.41,152.32
2018,8,16,17,15,630.0,83.0,2.15,19.25,305.0,171.26,109.14
2018,8,16,17,30,582.0,78.0,2.1,18.8,253.0,124.46,73.49
2018,8,16,17,45,514.0,70.0,2.1,18.4,202.5,79.51,45.72
2018,8,16,18,0,446.0,62.0,2.1,18.0,152.0,46.16,34.84
2018,8,16,18,15,353.0,50.0,2.05,17.5,108.5,37.76,27.09
2018,8,16,18,30,260.0,38.0,2.0,17.0,65.0,29.49,18.86
2018,8,16,18,45,152.0,23.5,2.0,16.55,37.0,18.63,0.0
2018,8,16,19,0,44.0,9.0,2.0,16.1,9.0,8.85,0.0
2018,8,16,19,15,22.0,4.5,1.95,15.9,4.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,17,5,15,9.5,2.0,1.35,13.4,2.0,0.0,0.0
2018,8,17,5,30,19.0,4.0,1.3,13.9,4.0,3.93,0.0
2018,8,17,5,45,92.0,19.5,1.25,14.35,27.0,34.77,0.0
2018,8,17,6,0,165.0,35.0,1.2,14.8,50.0,84.91,53.54
2018,8,17,6,15,248.0,51.5,1.1,15.4,90.0,134.88,98.08
2018,8,17,6,30,331.0,68.0,1.0,16.0,130.0,194.15,148.38
2018,8,17,6,45,348.5,82.0,0.95,16.6,165.5,234.1,183.79
2018,8,17,7,0,366.0,96.0,0.9,17.2,201.0,275.59,219.2
2018,8,17,7,15,409.0,110.0,0.85,17.85,249.0,330.98,264.02
2018,8,17,7,30,452.0,124.0,0.8,18.5,297.0,390.06,310.0
2018,8,17,7,45,535.5,128.0,0.8,19.15,361.5,465.35,367.18
2018,8,17,8,0,619.0,132.0,0.8,19.8,426.0,550.57,429.43
2018,8,17,8,15,657.5,135.0,0.8,20.5,477.5,607.47,468.78
2018,8,17,8,30,696.0,138.0,0.8,21.2,529.0,665.81,508.11
2018,8,17,8,45,720.5,142.0,0.8,21.85,576.0,715.68,540.26
2018,8,17,9,0,745.0,146.0,0.8,22.5,623.0,765.23,570.3
2018,8,17,9,15,772.0,144.5,0.85,23.0,667.0,810.15,597.68
2018,8,17,9,30,799.0,143.0,0.9,23.5,711.0,851.2,622.18
2018,8,17,9,45,825.0,139.0,0.9,24.0,751.5,890.72,644.61
2018,8,17,10,0,851.0,135.0,0.9,24.5,792.0,928.61,665.67
2018,8,17,10,15,860.5,136.0,0.95,24.75,822.5,954.68,680.68
2018,8,17,10,30,870.0,137.0,1.0,25.0,853.0,977.96,694.12
2018,8,17,10,45,877.0,138.5,1.05,25.3,877.0,990.5,700.84
2018,8,17,11,0,884.0,140.0,1.1,25.6,901.0,1005.86,709.53
2018,8,17,11,15,887.5,141.0,1.15,25.7,917.0,1014.11,714.46
2018,8,17,11,30,891.0,142.0,1.2,25.8,933.0,1019.07,717.57
2018,8,17,11,45,893.5,142.0,1.25,25.9,941.5,1018.71,717.57
2018,8,17,12,0,896.0,142.0,1.3,26.0,950.0,1015.02,715.68
2018,8,17,12,15,901.5,139.5,1.35,26.0,952.5,1008.34,712.37
2018,8,17,12,30,907.0,137.0,1.4,26.0,955.0,998.3,707.08
2018,8,17,12,45,913.0,132.0,1.45,26.0,950.0,982.84,698.52
2018,8,17,13,0,919.0,127.0,1.5,26.0,945.0,964.03,687.92
2018,8,17,13,15,916.0,125.5,1.55,25.95,929.5,937.41,672.51
2018,8,17,13,30,913.0,124.0,1.6,25.9,914.0,907.92,655.24
2018,8,17,13,45,908.0,123.0,1.65,25.85,891.5,874.53,635.29
2018,8,17,14,0,903.0,122.0,1.7,25.8,869.0,838.67,613.53
2018,8,17,14,15,895.0,121.0,1.7,25.7,839.5,798.23,588.11
2018,8,17,14,30,887.0,120.0,1.7,25.6,810.0,755.89,561.16
2018,8,17,14,45,876.0,118.5,1.75,25.5,774.0,709.35,530.61
2018,8,17,15,0,865.0,117.0,1.8,25.4,738.0,661.12,496.93
2018,8,17,15,15,851.5,114.5,1.8,25.4,696.5,609.56,459.41
2018,8,17,15,30,838.0,112.0,1.8,25.4,655.0,557.53,420.48
2018,8,17,15,45,818.5,109.5,1.8,25.05,608.5,502.39,378.62
2018,8,17,16,0,799.0,107.0,1.8,24.7,562.0,447.9,335.86
2018,8,17,16,15,772.5,104.0,1.8,24.45,512.0,391.22,290.04
2018,8,17,16,30,746.0,101.0,1.8,24.2,462.0,334.01,242.65
2018,8,17,16,45,712.0,96.5,1.75,23.9,410.0,277.78,195.33
2018,8,17,17,0,678.0,92.0,1.7,23.6,358.0,224.86,150.59
2018,8,17,17,15,632.5,85.0,1.7,22.85,305.0,171.41,107.36
2018,8,17,17,30,587.0,78.0,1.7,22.1,252.0,123.04,71.29
2018,8,17,17,45,522.0,69.5,1.65,21.35,202.0,77.69,44.1
2018,8,17,18,0,457.0,61.0,1.6,20.6,152.0,45.57,33.91
2018,8,17,18,15,364.5,49.0,1.6,19.75,108.0,38.11,27.07
2018,8,17,18,30,272.0,37.0,1.6,18.9,64.0,28.79,17.89
2018,8,17,18,45,160.5,22.5,1.55,18.1,36.0,17.88,0.0
2018,8,17,19,0,49.0,8.0,1.5,17.3,8.0,7.86,0.0
2018,8,17,19,15,24.5,4.0,1.5,17.05,4.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,18,5,15,6.5,1.5,0.75,16.8,1.5,0.0,0.0
2018,8,18,5,30,13.0,3.0,0.7,17.0,3.0,2.95,0.0
2018,8,18,5,45,69.0,17.0,0.65,17.25,22.5,28.31,0.0
2018,8,18,6,0,125.0,31.0,0.6,17.5,42.0,67.22,40.35
2018,8,18,6,15,193.0,51.0,0.6,17.95,81.0,114.94,82.39
2018,8,18,6,30,261.0,71.0,0.6,18.4,120.0,173.9,131.71
2018,8,18,6,45,320.0,89.0,0.6,18.85,167.5,230.49,179.03
2018,8,18,7,0,379.0,107.0,0.6,19.3,215.0,293.06,230.12
2018,8,18,7,15,429.5,120.0,0.6,19.85,265.5,351.66,276.67
2018,8,18,7,30,480.0,133.0,0.6,20.4,316.0,414.66,325.04
2018,8,18,7,45,523.0,142.0,0.6,21.0,367.0,472.91,368.18
2018,8,18,8,0,566.0,151.0,0.6,21.6,418.0,534.08,411.96
2018,8,18,8,15,597.5,158.0,0.6,22.25,467.5,587.76,448.8
2018,8,18,8,30,629.0,165.0,0.6,22.9,517.0,645.63,487.31
2018,8,18,8,45,655.5,170.0,0.65,23.55,563.5,695.71,519.99
2018,8,18,9,0,682.0,175.0,0.7,24.2,610.0,745.72,551.91
2018,8,18,9,15,700.0,180.0,0.7,24.6,652.0,788.32,577.74
2018,8,18,9,30,718.0,185.0,0.7,25.0,694.0,829.71,601.85
2018,8,18,9,45,733.0,188.0,0.75,25.4,730.5,864.83,622.46
2018,8,18,10,0,748.0,191.0,0.8,25.8,767.0,898.09,641.79
2018,8,18,10,15,759.5,194.0,0.9,26.0,798.5,926.0,659.1
2018,8,18,10,30,771.0,197.0,1.0,26.2,830.0,951.49,674.94
2018,8,18,10,45,780.0,198.0,1.05,26.4,853.5,969.85,685.54
2018,8,18,11,0,789.0,199.0,1.1,26.6,877.0,985.4,694.56
2018,8,18,11,15,794.0,200.5,1.15,26.65,893.0,994.67,700.25
2018,8,18,11,30,799.0,202.0,1.2,26.7,909.0,996.5,701.54
2018,8,18,11,45,802.5,201.5,1.25,26.75,917.5,996.27,701.78
2018,8,18,12,0,806.0,201.0,1.3,26.8,926.0,992.95,700.23
2018,8,18,12,15,810.0,199.0,1.4,26.75,927.5,985.5,697.3
2018,8,18,12,30,814.0,197.0,1.5,26.7,929.0,974.96,692.49
2018,8,18,12,45,816.5,193.0,1.55,26.65,922.5,957.97,682.96
2018,8,18,13,0,819.0,189.0,1.6,26.6,916.0,938.04,671.62
2018,8,18,13,15,816.0,187.0,1.65,26.5,901.0,912.34,656.72
2018,8,18,13,30,813.0,185.0,1.7,26.4,886.0,884.08,640.13
2018,8,18,13,45,807.5,182.0,1.8,26.3,863.0,850.38,620.33
2018,8,18,14,0,802.0,179.0,1.9,26.2,840.0,814.56,598.85
2018,8,18,14,15,794.5,175.5,1.95,26.05,811.0,774.81,574.01
2018,8,18,14,30,787.0,172.0,2.0,25.9,782.0,733.35,546.47
2018,8,18,14,45,777.0,167.0,2.05,25.75,746.5,687.04,514.9
2018,8,18,15,0,767.0,162.0,2.1,25.6,711.0,639.76,481.8
2018,8,18,15,15,751.5,158.0,2.1,25.6,670.0,589.47,445.05
2018,8,18,15,30,736.0,154.0,2.1,25.6,629.0,539.15,407.32
2018,8,18,15,45,717.0,148.0,2.1,25.15,583.0,485.48,366.77
2018,8,18,16,0,698.0,142.0,2.1,24.7,537.0,432.66,325.57
2018,8,18,16,15,673.0,135.0,2.15,24.4,488.0,377.73,281.52
2018,8,18,16,30,648.0,128.0,2.2,24.1,439.0,324.78,237.87
2018,8,18,16,45,614.0,119.5,2.2,23.75,388.0,270.26,192.5
2018,8,18,17,0,580.0,111.0,2.2,23.4,337.0,219.22,149.87
2018,8,18,17,15,533.0,101.5,2.2,22.8,285.5,168.92,109.61
2018,8,18,17,30,486.0,92.0,2.2,22.2,234.0,123.05,75.67
2018,8,18,17,45,423.5,79.5,2.15,21.55,185.5,79.8,49.14
2018,8,18,18,0,361.0,67.0,2.1,20.9,137.0,49.88,37.54
2018,8,18,18,15,277.5,51.0,2.1,20.3,95.5,38.84,27.55
2018,8,18,18,30,194.0,35.0,2.1,19.7,54.0,27.22,16.25
2018,8,18,18,45,109.5,20.0,2.1,19.1,29.5,15.84,0.0
2018,8,18,19,0,25.0,5.0,2.1,18.5,5.0,4.91,0.0
2018,8,18,19,15,12.5,2.5,2.05,18.25,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.9,14.95,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.9,15.2,2.0,0.0,0.0
2018,8,19,5,45,29.0,11.0,1.9,15.45,13.5,15.65,0.0
2018,8,19,6,0,53.0,20.0,1.9,15.7,25.0,36.73,19.77
2018,8,19,6,15,88.5,42.0,1.85,16.1,56.0,74.87,53.39
2018,8,19,6,30,124.0,64.0,1.8,16.5,87.0,115.85,88.46
2018,8,19,6,45,158.0,90.5,1.75,16.9,129.0,164.97,130.2
2018,8,19,7,0,192.0,117.0,1.7,17.3,171.0,217.23,173.89
2018,8,19,7,15,226.0,142.0,1.65,17.7,218.0,270.88,217.72
2018,8,19,7,30,260.0,167.0,1.6,18.1,265.0,327.5,262.73
2018,8,19,7,45,291.5,188.5,1.55,18.5,313.5,381.47,304.45
2018,8,19,8,0,323.0,210.0,1.5,18.9,362.0,437.77,346.74
2018,8,19,8,15,351.5,225.0,1.5,19.4,407.0,486.84,382.58
2018,8,19,8,30,380.0,240.0,1.5,19.9,452.0,537.47,418.7
2018,8,19,8,45,407.0,253.5,1.45,20.4,497.5,586.56,452.52
2018,8,19,9,0,434.0,267.0,1.4,20.9,543.0,636.47,486.01
2018,8,19,9,15,502.5,255.5,1.4,21.55,595.5,702.18,530.9
2018,8,19,9,30,571.0,244.0,1.4,22.2,648.0,763.07,571.36
2018,8,19,9,45,653.0,217.0,1.45,22.8,701.0,824.13,612.24
2018,8,19,10,0,735.0,190.0,1.5,23.4,754.0,884.48,650.06
2018,8,19,10,15,745.5,192.5,1.5,23.9,784.0,910.64,664.1
2018,8,19,10,30,756.0,195.0,1.5,24.4,814.0,934.39,676.88
2018,8,19,10,45,764.5,196.5,1.55,24.9,837.0,952.57,686.77
2018,8,19,11,0,773.0,198.0,1.6,25.4,860.0,967.99,695.01
2018,8,19,11,15,778.0,199.5,1.6,25.65,876.0,977.14,699.37
2018,8,19,11,30,783.0,201.0,1.6,25.9,892.0,983.27,702.01
2018,8,19,11,45,786.5,201.0,1.65,26.15,900.5,979.18,699.06
2018,8,19,12,0,790.0,201.0,1.7,26.4,909.0,976.4,697.14
2018,8,19,12,15,780.0,206.5,1.75,26.4,906.0,967.04,691.84
2018,8,19,12,30,770.0,212.0,1.8,26.4,903.0,950.98,682.42
2018,8,19,12,45,754.5,219.5,1.85,26.45,892.0,929.24,669.32
2018,8,19,13,0,739.0,227.0,1.9,26.5,881.0,905.23,654.77
2018,8,19,13,15,733.5,225.5,2.0,26.4,865.5,879.0,639.6
2018,8,19,13,30,728.0,224.0,2.1,26.3,850.0,850.6,622.83
2018,8,19,13,45,720.0,221.5,2.2,26.2,827.0,817.14,601.99
2018,8,19,14,0,712.0,219.0,2.3,26.1,804.0,781.99,579.47
2018,8,19,14,15,701.0,215.5,2.35,25.9,774.5,742.12,553.13
2018,8,19,14,30,690.0,212.0,2.4,25.7,745.0,701.17,525.5
2018,8,19,14,45,675.5,207.5,2.45,25.55,709.5,656.06,494.19
2018,8,19,15,0,661.0,203.0,2.5,25.4,674.0,610.62,461.91
2018,8,19,15,15,643.5,197.0,2.5,25.4,633.5,561.91,426.05
2018,8,19,15,30,626.0,191.0,2.5,25.4,593.0,513.65,389.67
2018,8,19,15,45,603.0,183.5,2.55,24.9,548.0,462.0,350.74
2018,8,19,16,0,580.0,176.0,2.6,24.4,503.0,411.07,311.22
2018,8,19,16,15,551.5,167.0,2.65,23.95,455.0,359.0,269.79
2018,8,19,16,30,523.0,158.0,2.7,23.5,407.0,309.41,229.38
2018,8,19,16,45,487.0,146.0,2.7,23.1,357.5,257.84,187.04
2018,8,19,17,0,451.0,134.0,2.7,22.7,308.0,210.02,147.77
2018,8,19,17,15,405.5,120.0,2.7,22.0,259.0,162.92,110.56
2018,8,19,17,30,360.0,106.0,2.7,21.3,210.0,120.95,79.58
2018,8,19,17,45,303.5,88.5,2.7,20.65,164.0,80.83,53.82
2018,8,19,18,0,247.0,71.0,2.7,20.0,118.0,56.37,43.24
2018,8,19,18,15,181.5,51.0,2.65,19.45,80.0,41.35,29.7
2018,8,19,18,30,116.0,31.0,2.6,18.9,42.0,25.75,14.79
2018,8,19,18,45,63.5,17.0,2.55,18.3,22.5,14.39,0.0
2018,8,19,19,0,11.0,3.0,2.5,17.7,3.0,2.95,0.0
2018,8,19,19,15,5.5,1.5,2.45,17.45,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
