Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,9,5,45,18.5,5.5,3.5,13.5,6.0,0.0,0.0
2018,9,9,6,0,37.0,11.0,3.5,13.8,12.0,17.89,0.0
2018,9,9,6,15,167.0,27.5,3.45,14.6,46.5,81.2,44.61
2018,9,9,6,30,297.0,44.0,3.4,15.4,81.0,149.78,109.13
2018,9,9,6,45,424.5,51.5,3.4,16.2,132.5,220.14,169.54
2018,9,9,7,0,552.0,59.0,3.4,17.0,184.0,303.65,240.68
2018,9,9,7,15,606.0,66.0,3.3,17.55,235.0,365.21,293.82
2018,9,9,7,30,660.0,73.0,3.2,18.1,286.0,431.13,348.65
2018,9,9,7,45,696.5,78.5,3.15,18.7,337.5,489.51,395.65
2018,9,9,8,0,733.0,84.0,3.1,19.3,389.0,549.73,442.33
2018,9,9,8,15,728.5,95.0,3.0,20.05,429.5,591.16,472.33
2018,9,9,8,30,724.0,106.0,2.9,20.8,470.0,630.23,499.41
2018,9,9,8,45,713.0,120.0,2.85,21.6,506.5,665.45,522.62
2018,9,9,9,0,702.0,134.0,2.8,22.4,543.0,697.59,542.63
2018,9,9,9,15,784.0,117.5,2.85,22.8,604.5,763.83,587.63
2018,9,9,9,30,866.0,101.0,2.9,23.2,666.0,835.35,635.08
2018,9,9,9,45,865.0,107.0,2.95,23.65,697.0,862.88,651.29
2018,9,9,10,0,864.0,113.0,3.0,24.1,728.0,887.26,665.64
2018,9,9,10,15,887.5,109.0,3.15,24.3,763.0,913.87,682.84
2018,9,9,10,30,911.0,105.0,3.3,24.5,798.0,943.38,701.97
2018,9,9,10,45,923.0,103.0,3.4,24.75,822.5,961.78,713.18
2018,9,9,11,0,935.0,101.0,3.5,25.0,847.0,976.96,722.41
2018,9,9,11,15,940.0,100.5,3.65,25.1,862.0,983.87,727.03
2018,9,9,11,30,945.0,100.0,3.8,25.2,877.0,987.24,729.47
2018,9,9,11,45,948.5,99.5,4.0,25.25,884.5,985.61,729.17
2018,9,9,12,0,952.0,99.0,4.2,25.3,892.0,980.37,726.56
2018,9,9,12,15,952.5,98.5,4.25,25.25,891.0,968.8,719.23
2018,9,9,12,30,953.0,98.0,4.3,25.2,890.0,953.69,709.67
2018,9,9,12,45,952.0,98.0,4.4,25.15,881.5,934.33,697.55
2018,9,9,13,0,951.0,98.0,4.5,25.1,873.0,911.64,683.15
2018,9,9,13,15,950.0,96.5,4.55,25.0,857.0,884.16,665.57
2018,9,9,13,30,949.0,95.0,4.6,24.9,841.0,853.58,645.79
2018,9,9,13,45,947.0,92.0,4.65,24.8,817.0,817.73,622.19
2018,9,9,14,0,945.0,89.0,4.7,24.7,793.0,779.12,596.46
2018,9,9,14,15,939.0,86.5,4.75,24.55,761.5,735.66,567.09
2018,9,9,14,30,933.0,84.0,4.8,24.4,730.0,690.08,534.91
2018,9,9,14,45,925.0,81.0,4.8,24.2,692.5,640.88,497.9
2018,9,9,15,0,917.0,78.0,4.8,24.0,655.0,590.19,458.74
2018,9,9,15,15,902.5,76.0,4.8,24.0,611.0,535.87,415.32
2018,9,9,15,30,888.0,74.0,4.8,24.0,567.0,481.14,370.35
2018,9,9,15,45,870.0,71.0,4.8,23.4,519.0,423.89,322.93
2018,9,9,16,0,852.0,68.0,4.8,22.8,471.0,367.13,274.4
2018,9,9,16,15,827.0,64.5,4.75,22.3,420.0,306.31,221.46
2018,9,9,16,30,802.0,61.0,4.7,21.8,369.0,249.41,171.05
2018,9,9,16,45,764.0,56.5,4.65,21.35,315.5,191.3,120.8
2018,9,9,17,0,726.0,52.0,4.6,20.9,262.0,137.07,76.58
2018,9,9,17,15,664.5,47.5,4.5,20.15,210.0,85.34,41.53
2018,9,9,17,30,603.0,43.0,4.4,19.4,158.0,40.75,22.76
2018,9,9,17,45,500.0,36.0,4.3,18.65,111.5,26.38,16.99
2018,9,9,18,0,397.0,29.0,4.2,17.9,65.0,22.75,12.37
2018,9,9,18,15,230.0,17.5,4.15,17.35,35.5,17.2,0.0
2018,9,9,18,30,63.0,6.0,4.1,16.8,6.0,5.9,0.0
2018,9,9,18,45,31.5,3.0,4.05,16.3,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,10,5,45,61.5,7.0,3.75,12.8,8.5,0.0,0.0
2018,9,10,6,0,123.0,14.0,3.8,13.1,17.0,37.12,0.0
2018,9,10,6,15,264.0,26.0,3.75,13.75,52.5,102.54,53.63
2018,9,10,6,30,405.0,38.0,3.7,14.4,88.0,175.49,127.26
2018,9,10,6,45,489.5,47.0,3.7,15.1,136.0,237.75,183.29
2018,9,10,7,0,574.0,56.0,3.7,15.8,184.0,308.52,245.44
2018,9,10,7,15,628.0,62.5,3.6,16.45,235.5,370.49,299.37
2018,9,10,7,30,682.0,69.0,3.5,17.1,287.0,436.8,354.86
2018,9,10,7,45,717.5,74.0,3.4,17.8,338.5,494.98,401.86
2018,9,10,8,0,753.0,79.0,3.3,18.5,390.0,552.96,446.93
2018,9,10,8,15,779.5,83.0,3.25,19.35,440.0,607.3,487.33
2018,9,10,8,30,806.0,87.0,3.2,20.2,490.0,661.76,526.24
2018,9,10,8,45,824.5,90.5,3.15,21.0,536.0,709.64,557.63
2018,9,10,9,0,843.0,94.0,3.1,21.8,582.0,756.38,587.46
2018,9,10,9,15,865.0,94.0,3.15,22.4,626.0,800.49,615.76
2018,9,10,9,30,887.0,94.0,3.2,23.0,670.0,838.28,639.24
2018,9,10,9,45,906.5,91.5,3.2,23.6,708.0,874.08,660.8
2018,9,10,10,0,926.0,89.0,3.2,24.2,746.0,907.67,680.62
2018,9,10,10,15,933.0,90.5,3.25,24.6,775.0,932.11,694.98
2018,9,10,10,30,940.0,92.0,3.3,25.0,804.0,953.37,707.27
2018,9,10,10,45,944.5,93.0,3.4,25.35,826.0,968.48,716.02
2018,9,10,11,0,949.0,94.0,3.5,25.7,848.0,980.1,722.59
2018,9,10,11,15,952.0,94.5,3.6,25.9,862.5,986.24,726.1
2018,9,10,11,30,955.0,95.0,3.7,26.1,877.0,988.77,727.39
2018,9,10,11,45,956.0,95.0,3.8,26.25,883.0,985.28,724.98
2018,9,10,12,0,957.0,95.0,3.9,26.4,889.0,978.16,720.33
2018,9,10,12,15,954.5,96.5,4.05,26.4,887.0,965.85,713.06
2018,9,10,12,30,952.0,98.0,4.2,26.4,885.0,950.07,703.53
2018,9,10,12,45,948.0,98.5,4.3,26.4,875.0,928.56,689.91
2018,9,10,13,0,944.0,99.0,4.4,26.4,865.0,903.83,674.13
2018,9,10,13,15,941.5,97.5,4.5,26.25,848.0,875.21,656.04
2018,9,10,13,30,939.0,96.0,4.6,26.1,831.0,843.6,635.97
2018,9,10,13,45,934.5,94.0,4.75,25.95,806.0,807.1,612.66
2018,9,10,14,0,930.0,92.0,4.9,25.8,781.0,768.03,587.2
2018,9,10,14,15,922.0,90.5,4.95,25.55,749.5,724.69,558.06
2018,9,10,14,30,914.0,89.0,5.0,25.3,718.0,679.42,525.79
2018,9,10,14,45,903.5,86.5,5.05,25.05,679.5,629.96,488.76
2018,9,10,15,0,893.0,84.0,5.1,24.8,641.0,579.27,449.73
2018,9,10,15,15,877.0,82.0,5.1,24.8,597.5,525.29,406.49
2018,9,10,15,30,861.0,80.0,5.1,24.8,554.0,471.08,361.89
2018,9,10,15,45,840.5,77.0,5.15,24.0,506.0,412.43,313.78
2018,9,10,16,0,820.0,74.0,5.2,23.2,458.0,356.1,265.89
2018,9,10,16,15,791.0,70.0,5.15,22.65,406.5,297.44,214.86
2018,9,10,16,30,762.0,66.0,5.1,22.1,355.0,241.16,165.31
2018,9,10,16,45,720.0,61.5,5.1,21.55,302.5,184.69,116.94
2018,9,10,17,0,678.0,57.0,5.1,21.0,250.0,132.63,75.08
2018,9,10,17,15,612.5,52.0,5.05,20.2,199.0,80.67,40.23
2018,9,10,17,30,547.0,47.0,5.0,19.4,148.0,38.46,27.79
2018,9,10,17,45,437.0,38.5,4.95,18.6,103.0,28.98,19.14
2018,9,10,18,0,327.0,30.0,4.9,17.8,58.0,24.12,12.88
2018,9,10,18,15,184.0,18.0,4.85,17.25,31.5,17.69,0.0
2018,9,10,18,30,41.0,6.0,4.8,16.7,5.0,0.0,0.0
2018,9,10,18,45,20.5,3.0,4.75,16.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,5,45,67.5,7.0,4.3,11.65,8.5,0.0,0.0
2018,9,11,6,0,135.0,14.0,4.3,11.8,17.0,39.22,0.0
2018,9,11,6,15,290.5,24.5,4.3,12.25,53.0,106.6,52.28
2018,9,11,6,30,446.0,35.0,4.3,12.7,89.0,184.04,133.59
2018,9,11,6,45,535.5,42.0,4.3,13.2,138.0,247.72,191.92
2018,9,11,7,0,625.0,49.0,4.3,13.7,187.0,318.3,255.12
2018,9,11,7,15,679.5,53.5,4.3,14.35,239.0,380.93,310.69
2018,9,11,7,30,734.0,58.0,4.3,15.0,291.0,447.75,367.71
2018,9,11,7,45,771.0,61.5,4.3,15.7,343.5,507.5,417.04
2018,9,11,8,0,808.0,65.0,4.3,16.4,396.0,568.95,465.86
2018,9,11,8,15,834.0,67.5,4.3,17.05,446.5,623.46,507.68
2018,9,11,8,30,860.0,70.0,4.3,17.7,497.0,674.01,544.11
2018,9,11,8,45,879.0,72.0,4.25,18.35,544.0,722.3,576.81
2018,9,11,9,0,898.0,74.0,4.2,19.0,591.0,769.4,608.0
2018,9,11,9,15,911.5,75.5,4.2,19.5,633.0,810.07,634.47
2018,9,11,9,30,925.0,77.0,4.2,20.0,675.0,848.6,659.09
2018,9,11,9,45,935.5,78.0,4.2,20.5,711.0,881.65,679.54
2018,9,11,10,0,946.0,79.0,4.2,21.0,747.0,911.94,697.92
2018,9,11,10,15,952.5,80.0,4.3,21.35,776.0,935.73,712.63
2018,9,11,10,30,959.0,81.0,4.4,21.7,805.0,956.25,725.15
2018,9,11,10,45,964.0,81.5,4.45,22.0,827.0,971.46,733.95
2018,9,11,11,0,969.0,82.0,4.5,22.3,849.0,983.13,740.62
2018,9,11,11,15,971.5,82.5,4.55,22.4,863.0,988.87,744.0
2018,9,11,11,30,974.0,83.0,4.6,22.5,877.0,990.92,745.04
2018,9,11,11,45,974.5,83.5,4.7,22.65,883.0,987.42,742.75
2018,9,11,12,0,975.0,84.0,4.8,22.8,889.0,980.22,738.08
2018,9,11,12,15,974.5,83.5,4.85,22.75,887.0,967.39,729.87
2018,9,11,12,30,974.0,83.0,4.9,22.7,885.0,950.98,719.32
2018,9,11,12,45,971.5,83.0,4.95,22.65,875.0,929.86,705.57
2018,9,11,13,0,969.0,83.0,5.0,22.6,865.0,905.39,689.53
2018,9,11,13,15,964.0,83.0,5.05,22.35,847.0,875.65,670.31
2018,9,11,13,30,959.0,83.0,5.1,22.1,829.0,842.95,648.89
2018,9,11,13,45,951.0,82.5,5.15,21.85,803.0,804.7,623.32
2018,9,11,14,0,943.0,82.0,5.2,21.6,777.0,764.05,595.76
2018,9,11,14,15,905.5,91.0,5.15,21.3,735.5,710.64,558.19
2018,9,11,14,30,868.0,100.0,5.1,21.0,694.0,657.48,518.3
2018,9,11,14,45,853.0,98.5,5.1,20.7,655.0,608.22,480.49
2018,9,11,15,0,838.0,97.0,5.1,20.4,616.0,557.61,440.66
2018,9,11,15,15,841.5,88.0,5.1,20.4,578.0,508.77,400.7
2018,9,11,15,30,845.0,79.0,5.1,20.4,540.0,459.46,359.05
2018,9,11,15,45,838.5,73.5,5.05,19.8,496.5,406.62,313.98
2018,9,11,16,0,832.0,68.0,5.0,19.2,453.0,353.17,266.93
2018,9,11,16,15,802.0,65.0,4.9,18.7,402.0,292.6,213.42
2018,9,11,16,30,772.0,62.0,4.8,18.2,351.0,236.51,163.2
2018,9,11,16,45,728.5,58.5,4.75,17.75,298.5,180.3,114.41
2018,9,11,17,0,685.0,55.0,4.7,17.3,246.0,128.65,72.67
2018,9,11,17,15,618.0,49.5,4.65,16.75,194.5,78.54,39.61
2018,9,11,17,30,551.0,44.0,4.6,16.2,143.0,33.36,23.67
2018,9,11,17,45,437.5,36.0,4.5,15.65,98.5,26.96,17.58
2018,9,11,18,0,324.0,28.0,4.4,15.1,54.0,22.45,11.03
2018,9,11,18,15,174.0,16.0,4.35,14.85,28.5,15.73,0.0
2018,9,11,18,30,24.0,4.0,4.3,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.25,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,5,45,11.5,4.5,3.2,12.1,4.5,0.0,0.0
2018,9,12,6,0,23.0,9.0,3.2,12.2,9.0,13.15,0.0
2018,9,12,6,15,31.0,24.5,3.3,12.6,27.0,36.34,14.17
2018,9,12,6,30,39.0,40.0,3.4,13.0,45.0,58.52,41.36
2018,9,12,6,45,60.5,60.5,3.45,13.35,72.0,90.54,69.53
2018,9,12,7,0,82.0,81.0,3.5,13.7,99.0,124.42,99.12
2018,9,12,7,15,128.0,101.0,3.5,14.15,137.5,170.83,138.85
2018,9,12,7,30,174.0,121.0,3.5,14.6,176.0,221.63,181.81
2018,9,12,7,45,307.5,125.0,3.5,15.05,242.5,312.97,258.09
2018,9,12,8,0,441.0,129.0,3.5,15.5,309.0,418.48,344.02
2018,9,12,8,15,559.0,121.0,3.45,15.8,378.0,507.68,415.23
2018,9,12,8,30,677.0,113.0,3.4,16.1,447.0,602.48,488.94
2018,9,12,8,45,709.5,114.0,3.35,16.4,493.5,652.63,525.87
2018,9,12,9,0,742.0,115.0,3.3,16.7,540.0,702.92,561.13
2018,9,12,9,15,721.0,132.5,3.3,16.85,570.0,729.44,578.55
2018,9,12,9,30,700.0,150.0,3.3,17.0,600.0,751.99,593.15
2018,9,12,9,45,718.0,153.5,3.3,17.2,637.0,788.28,617.54
2018,9,12,10,0,736.0,157.0,3.3,17.4,674.0,822.79,640.34
2018,9,12,10,15,703.0,181.0,3.3,17.45,691.0,832.54,645.82
2018,9,12,10,30,670.0,205.0,3.3,17.5,708.0,837.99,648.56
2018,9,12,10,45,758.0,170.5,3.25,17.6,755.0,887.29,681.81
2018,9,12,11,0,846.0,136.0,3.2,17.7,802.0,931.9,711.03
2018,9,12,11,15,711.5,202.0,3.2,17.75,769.0,883.88,676.73
2018,9,12,11,30,577.0,268.0,3.2,17.8,736.0,824.87,632.66
2018,9,12,11,45,439.5,320.5,3.2,17.85,678.5,749.34,575.22
2018,9,12,12,0,302.0,373.0,3.2,17.9,621.0,666.82,512.07
2018,9,12,12,15,470.5,309.5,3.25,17.95,695.5,752.45,579.2
2018,9,12,12,30,639.0,246.0,3.3,18.0,770.0,827.92,636.79
2018,9,12,12,45,762.5,182.0,3.3,18.05,800.0,854.74,656.64
2018,9,12,13,0,886.0,118.0,3.3,18.1,830.0,868.68,666.42
2018,9,12,13,15,703.5,182.0,3.35,18.05,739.5,765.73,594.31
2018,9,12,13,30,521.0,246.0,3.4,18.0,649.0,662.31,516.4
2018,9,12,13,45,330.0,294.5,3.45,17.95,547.0,543.91,425.39
2018,9,12,14,0,139.0,343.0,3.5,17.9,445.0,438.1,341.73
2018,9,12,14,15,184.0,321.5,3.55,17.85,450.5,440.01,345.13
2018,9,12,14,30,229.0,300.0,3.6,17.8,456.0,438.1,344.86
2018,9,12,14,45,235.5,283.0,3.65,17.75,435.5,413.5,326.26
2018,9,12,15,0,242.0,266.0,3.7,17.7,415.0,388.42,307.01
2018,9,12,15,15,331.5,227.5,3.7,17.7,416.0,382.53,302.67
2018,9,12,15,30,421.0,189.0,3.7,17.7,417.0,367.52,289.76
2018,9,12,15,45,393.5,177.5,3.8,17.45,375.5,321.56,252.03
2018,9,12,16,0,366.0,166.0,3.9,17.2,334.0,278.98,216.52
2018,9,12,16,15,336.5,149.5,3.9,16.9,290.0,233.31,178.22
2018,9,12,16,30,307.0,133.0,3.9,16.6,246.0,190.69,142.35
2018,9,12,16,45,281.0,114.0,3.85,16.25,205.5,149.74,108.17
2018,9,12,17,0,255.0,95.0,3.8,15.9,165.0,111.82,77.65
2018,9,12,17,15,217.0,78.5,3.75,15.5,129.0,78.37,53.51
2018,9,12,17,30,179.0,62.0,3.7,15.1,93.0,49.67,38.06
2018,9,12,17,45,134.5,44.5,3.6,14.7,63.5,36.33,25.62
2018,9,12,18,0,90.0,27.0,3.5,14.3,34.0,22.52,10.06
2018,9,12,18,15,53.5,15.0,3.4,14.05,18.0,14.74,0.0
2018,9,12,18,30,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.5,1.5,3.25,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,13,5,45,16.0,4.0,3.0,11.3,4.5,0.0,0.0
2018,9,13,6,0,32.0,8.0,3.0,11.4,9.0,13.81,0.0
2018,9,13,6,15,176.5,22.5,3.05,11.85,41.5,74.91,28.73
2018,9,13,6,30,321.0,37.0,3.1,12.3,74.0,147.97,106.73
2018,9,13,6,45,453.5,43.0,3.15,12.75,124.5,218.77,169.02
2018,9,13,7,0,586.0,49.0,3.2,13.2,175.0,302.95,242.26
2018,9,13,7,15,647.5,54.0,3.2,13.7,227.5,364.88,297.11
2018,9,13,7,30,709.0,59.0,3.2,14.2,280.0,434.0,355.99
2018,9,13,7,45,746.5,63.0,3.2,14.75,332.0,493.26,404.97
2018,9,13,8,0,784.0,67.0,3.2,15.3,384.0,554.3,453.57
2018,9,13,8,15,810.5,69.5,3.2,15.8,433.5,607.94,494.9
2018,9,13,8,30,837.0,72.0,3.2,16.3,483.0,657.68,531.31
2018,9,13,8,45,856.5,74.5,3.15,16.8,529.5,705.86,564.18
2018,9,13,9,0,876.0,77.0,3.1,17.3,576.0,752.92,595.51
2018,9,13,9,15,888.0,79.5,3.1,17.65,617.0,792.66,621.55
2018,9,13,9,30,900.0,82.0,3.1,18.0,658.0,830.22,645.75
2018,9,13,9,45,908.5,84.5,3.05,18.4,693.5,862.43,665.49
2018,9,13,10,0,917.0,87.0,3.0,18.8,729.0,891.86,683.1
2018,9,13,10,15,925.5,88.0,3.0,19.0,758.5,916.65,698.3
2018,9,13,10,30,934.0,89.0,3.0,19.2,788.0,938.33,711.39
2018,9,13,10,45,940.0,89.5,2.95,19.45,810.0,953.93,719.86
2018,9,13,11,0,946.0,90.0,2.9,19.7,832.0,966.1,726.12
2018,9,13,11,15,950.0,90.5,2.95,19.75,847.0,972.9,730.28
2018,9,13,11,30,954.0,91.0,3.0,19.8,862.0,976.09,732.2
2018,9,13,11,45,956.0,91.0,3.0,19.9,868.5,973.27,729.71
2018,9,13,12,0,958.0,91.0,3.0,20.0,875.0,966.8,724.96
2018,9,13,12,15,959.0,90.0,3.05,20.0,873.5,954.76,717.29
2018,9,13,12,30,960.0,89.0,3.1,20.0,872.0,939.15,707.34
2018,9,13,12,45,960.0,87.5,3.15,20.0,862.5,918.66,694.14
2018,9,13,13,0,960.0,86.0,3.2,20.0,853.0,894.78,678.68
2018,9,13,13,15,956.0,85.5,3.2,19.95,835.5,865.39,659.21
2018,9,13,13,30,952.0,85.0,3.2,19.9,818.0,833.04,637.66
2018,9,13,13,45,946.0,84.5,3.25,19.8,793.0,796.37,613.35
2018,9,13,14,0,940.0,84.0,3.3,19.7,768.0,757.2,587.04
2018,9,13,14,15,931.5,82.0,3.3,19.55,735.5,712.52,556.35
2018,9,13,14,30,923.0,80.0,3.3,19.4,703.0,665.95,522.24
2018,9,13,14,45,911.0,78.5,3.3,19.25,664.5,616.16,484.2
2018,9,13,15,0,899.0,77.0,3.3,19.1,626.0,565.25,444.25
2018,9,13,15,15,883.5,75.0,3.3,19.1,582.0,511.25,400.51
2018,9,13,15,30,868.0,73.0,3.3,19.1,538.0,457.01,355.27
2018,9,13,15,45,846.5,70.5,3.3,18.6,490.0,399.95,307.16
2018,9,13,16,0,825.0,68.0,3.3,18.1,442.0,341.81,256.77
2018,9,13,16,15,795.5,64.5,3.25,17.75,391.0,283.48,205.14
2018,9,13,16,30,766.0,61.0,3.2,17.4,340.0,227.57,155.25
2018,9,13,16,45,723.0,57.0,3.15,17.05,288.0,171.63,107.08
2018,9,13,17,0,680.0,53.0,3.1,16.7,236.0,120.21,66.28
2018,9,13,17,15,611.5,47.5,3.0,16.2,185.0,70.86,35.24
2018,9,13,17,30,543.0,42.0,2.9,15.7,134.0,30.14,20.82
2018,9,13,17,45,426.0,33.5,2.75,15.2,90.5,25.25,15.97
2018,9,13,18,0,309.0,25.0,2.6,14.7,47.0,20.13,6.98
2018,9,13,18,15,165.0,14.0,2.55,14.35,24.5,13.76,0.0
2018,9,13,18,30,21.0,3.0,2.5,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,5,45,55.0,5.5,1.95,10.15,6.5,0.0,0.0
2018,9,14,6,0,110.0,11.0,2.0,10.4,13.0,31.12,0.0
2018,9,14,6,15,276.0,22.0,2.05,11.05,47.5,97.83,32.06
2018,9,14,6,30,442.0,33.0,2.1,11.7,82.0,178.91,127.89
2018,9,14,6,45,533.0,39.5,2.15,12.3,130.0,241.77,185.83
2018,9,14,7,0,624.0,46.0,2.2,12.9,178.0,311.78,248.14
2018,9,14,7,15,679.5,50.5,2.2,13.6,230.0,374.43,303.22
2018,9,14,7,30,735.0,55.0,2.2,14.3,282.0,441.38,359.65
2018,9,14,7,45,771.5,58.5,2.15,14.95,334.0,500.61,407.76
2018,9,14,8,0,808.0,62.0,2.1,15.6,386.0,561.48,455.13
2018,9,14,8,15,833.5,65.0,2.1,16.3,436.5,612.27,493.25
2018,9,14,8,30,859.0,68.0,2.1,17.0,487.0,666.5,531.51
2018,9,14,8,45,878.0,69.5,2.05,17.7,533.5,713.94,562.35
2018,9,14,9,0,897.0,71.0,2.0,18.4,580.0,760.17,591.57
2018,9,14,9,15,808.5,106.0,2.0,18.9,589.5,763.1,590.52
2018,9,14,9,30,720.0,141.0,2.0,19.4,599.0,755.58,582.65
2018,9,14,9,45,640.5,181.0,1.95,19.85,605.5,750.22,576.01
2018,9,14,10,0,561.0,221.0,1.9,20.3,612.0,734.75,560.87
2018,9,14,10,15,662.5,191.5,1.95,20.6,671.5,805.15,610.91
2018,9,14,10,30,764.0,162.0,2.0,20.9,731.0,872.61,655.01
2018,9,14,10,45,788.0,157.5,2.0,21.2,759.0,893.15,666.56
2018,9,14,11,0,812.0,153.0,2.0,21.5,787.0,914.89,679.38
2018,9,14,11,15,808.0,158.5,2.05,21.65,799.0,918.64,681.24
2018,9,14,11,30,804.0,164.0,2.1,21.8,811.0,919.16,681.26
2018,9,14,11,45,787.5,172.5,2.15,21.95,810.0,908.2,673.82
2018,9,14,12,0,771.0,181.0,2.2,22.1,809.0,897.66,666.87
2018,9,14,12,15,816.5,159.0,2.35,22.1,822.5,901.6,670.97
2018,9,14,12,30,862.0,137.0,2.5,22.1,836.0,904.48,674.28
2018,9,14,12,45,842.0,144.5,2.6,22.05,820.5,877.26,657.09
2018,9,14,13,0,822.0,152.0,2.7,22.0,805.0,847.71,638.44
2018,9,14,13,15,844.5,137.5,2.75,21.85,796.0,828.1,626.42
2018,9,14,13,30,867.0,123.0,2.8,21.7,787.0,802.21,609.93
2018,9,14,13,45,826.5,133.5,2.9,21.55,750.0,755.25,578.82
2018,9,14,14,0,786.0,144.0,3.0,21.4,713.0,705.98,544.92
2018,9,14,14,15,736.5,153.5,3.05,21.15,668.0,650.32,504.41
2018,9,14,14,30,687.0,163.0,3.1,20.9,623.0,596.05,464.11
2018,9,14,14,45,625.5,172.0,3.15,20.65,572.5,536.52,419.0
2018,9,14,15,0,564.0,181.0,3.2,20.4,522.0,479.84,375.2
2018,9,14,15,15,553.0,167.0,3.2,20.4,481.5,431.56,337.01
2018,9,14,15,30,542.0,153.0,3.2,20.4,441.0,383.46,297.95
2018,9,14,15,45,565.0,132.0,3.25,19.75,408.0,342.93,264.17
2018,9,14,16,0,588.0,111.0,3.3,19.1,375.0,298.44,225.7
2018,9,14,16,15,567.5,101.0,3.25,18.65,331.0,249.17,182.89
2018,9,14,16,30,547.0,91.0,3.2,18.2,287.0,201.69,141.33
2018,9,14,16,45,524.5,79.0,3.2,17.75,243.0,154.01,100.53
2018,9,14,17,0,502.0,67.0,3.2,17.3,199.0,108.72,64.34
2018,9,14,17,15,430.5,57.5,3.15,16.7,153.0,65.89,37.26
2018,9,14,17,30,359.0,48.0,3.1,16.1,107.0,35.88,25.75
2018,9,14,17,45,254.5,35.5,3.0,15.5,70.0,27.11,17.39
2018,9,14,18,0,150.0,23.0,2.9,14.9,33.0,17.99,3.79
2018,9,14,18,15,75.0,11.5,2.85,14.5,16.5,11.3,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,15,5,45,17.5,4.0,2.95,11.4,4.0,0.0,0.0
2018,9,15,6,0,35.0,8.0,3.0,11.5,8.0,14.28,0.0
2018,9,15,6,15,134.0,23.0,3.1,11.9,35.5,64.39,14.64
2018,9,15,6,30,233.0,38.0,3.2,12.3,63.0,122.59,87.56
2018,9,15,6,45,339.5,48.0,3.3,12.65,107.0,183.39,141.55
2018,9,15,7,0,446.0,58.0,3.4,13.0,151.0,255.45,204.64
2018,9,15,7,15,549.0,62.5,3.4,13.45,208.5,330.27,269.55
2018,9,15,7,30,652.0,67.0,3.4,13.9,266.0,414.33,340.61
2018,9,15,7,45,708.5,68.5,3.4,14.35,320.5,476.17,392.15
2018,9,15,8,0,765.0,70.0,3.4,14.8,375.0,543.8,446.59
2018,9,15,8,15,793.0,73.5,3.4,15.15,425.0,598.6,489.34
2018,9,15,8,30,821.0,77.0,3.4,15.5,475.0,653.59,530.81
2018,9,15,8,45,841.5,79.0,3.4,15.9,521.0,701.34,564.03
2018,9,15,9,0,862.0,81.0,3.4,16.3,567.0,743.63,592.62
2018,9,15,9,15,879.0,82.0,3.4,16.6,609.0,784.94,620.31
2018,9,15,9,30,896.0,83.0,3.4,16.9,651.0,824.41,646.31
2018,9,15,9,45,909.5,83.0,3.4,17.15,687.0,857.71,667.77
2018,9,15,10,0,923.0,83.0,3.4,17.4,723.0,888.48,687.32
2018,9,15,10,15,931.5,83.5,3.4,17.6,752.0,912.66,702.32
2018,9,15,10,30,940.0,84.0,3.4,17.8,781.0,933.7,715.19
2018,9,15,10,45,947.0,83.5,3.45,17.95,803.0,949.01,724.64
2018,9,15,11,0,954.0,83.0,3.5,18.1,825.0,960.87,731.88
2018,9,15,11,15,958.0,83.5,3.5,18.2,839.5,967.56,735.5
2018,9,15,11,30,962.0,84.0,3.5,18.3,854.0,970.59,736.81
2018,9,15,11,45,964.0,83.5,3.5,18.4,860.0,967.05,733.8
2018,9,15,12,0,966.0,83.0,3.5,18.5,866.0,959.85,728.48
2018,9,15,12,15,966.5,82.5,3.55,18.5,864.5,947.66,720.52
2018,9,15,12,30,967.0,82.0,3.6,18.5,863.0,931.89,710.22
2018,9,15,12,45,966.5,81.0,3.6,18.55,853.5,911.22,696.18
2018,9,15,13,0,966.0,80.0,3.6,18.6,844.0,887.16,679.87
2018,9,15,13,15,962.5,79.0,3.6,18.5,826.0,857.39,659.97
2018,9,15,13,30,959.0,78.0,3.6,18.4,808.0,824.61,637.9
2018,9,15,13,45,954.0,76.5,3.6,18.35,783.0,787.35,612.41
2018,9,15,14,0,949.0,75.0,3.6,18.3,758.0,747.51,584.9
2018,9,15,14,15,941.5,74.0,3.6,18.15,726.0,704.12,554.76
2018,9,15,14,30,934.0,73.0,3.6,18.0,694.0,658.73,520.88
2018,9,15,14,45,924.0,71.0,3.6,17.85,656.0,609.12,482.43
2018,9,15,15,0,914.0,69.0,3.6,17.7,618.0,558.19,441.87
2018,9,15,15,15,899.0,67.0,3.6,17.7,574.0,503.78,397.16
2018,9,15,15,30,884.0,65.0,3.6,17.7,530.0,449.05,350.85
2018,9,15,15,45,864.0,62.5,3.5,17.2,482.0,391.87,301.77
2018,9,15,16,0,844.0,60.0,3.4,16.7,434.0,335.44,251.91
2018,9,15,16,15,816.0,57.0,3.35,16.35,383.5,277.37,199.87
2018,9,15,16,30,788.0,54.0,3.3,16.0,333.0,219.12,147.61
2018,9,15,16,45,745.5,50.5,3.25,15.65,280.5,162.82,99.05
2018,9,15,17,0,703.0,47.0,3.2,15.3,228.0,110.94,58.47
2018,9,15,17,15,634.5,42.0,3.05,14.8,177.5,61.26,28.85
2018,9,15,17,30,566.0,37.0,2.9,14.3,127.0,28.72,19.62
2018,9,15,17,45,435.0,29.5,2.8,13.8,83.5,22.12,13.13
2018,9,15,18,0,304.0,22.0,2.7,13.3,40.0,17.77,1.03
2018,9,15,18,15,152.0,11.0,2.6,13.05,20.0,10.81,0.0
2018,9,15,18,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,5,45,57.0,5.0,1.75,10.05,5.5,0.0,0.0
2018,9,16,6,0,114.0,10.0,1.8,10.3,11.0,30.58,0.0
2018,9,16,6,15,283.5,19.5,1.85,10.95,44.0,95.32,13.74
2018,9,16,6,30,453.0,29.0,1.9,11.6,77.0,173.61,121.95
2018,9,16,6,45,544.0,35.0,1.95,12.2,124.5,236.72,180.84
2018,9,16,7,0,635.0,41.0,2.0,12.8,172.0,308.67,244.88
2018,9,16,7,15,689.5,45.5,2.0,13.5,223.5,371.04,299.9
2018,9,16,7,30,744.0,50.0,2.0,14.2,275.0,437.67,356.2
2018,9,16,7,45,780.5,53.0,2.0,14.85,327.0,496.48,404.25
2018,9,16,8,0,817.0,56.0,2.0,15.5,379.0,553.45,449.04
2018,9,16,8,15,841.5,58.5,1.95,16.2,428.5,606.74,488.85
2018,9,16,8,30,866.0,61.0,1.9,16.9,478.0,659.89,525.9
2018,9,16,8,45,884.5,62.5,1.9,17.55,524.0,707.09,556.98
2018,9,16,9,0,903.0,64.0,1.9,18.2,570.0,753.03,586.49
2018,9,16,9,15,916.0,65.5,1.9,18.7,611.5,793.09,611.6
2018,9,16,9,30,929.0,67.0,1.9,19.2,653.0,830.95,634.84
2018,9,16,9,45,939.0,68.0,1.85,19.65,688.5,863.29,653.63
2018,9,16,10,0,949.0,69.0,1.8,20.1,724.0,892.81,670.3
2018,9,16,10,15,956.0,70.5,1.85,20.45,753.0,917.27,684.86
2018,9,16,10,30,963.0,72.0,1.9,20.8,782.0,938.44,697.29
2018,9,16,10,45,968.0,72.5,1.95,21.1,804.0,953.27,705.76
2018,9,16,11,0,973.0,73.0,2.0,21.4,826.0,964.55,712.05
2018,9,16,11,15,976.0,73.5,2.1,21.55,840.0,970.35,715.9
2018,9,16,11,30,979.0,74.0,2.2,21.7,854.0,972.44,717.47
2018,9,16,11,45,980.0,74.5,2.25,21.8,860.0,968.98,715.16
2018,9,16,12,0,981.0,75.0,2.3,21.9,866.0,961.78,710.57
2018,9,16,12,15,979.5,74.5,2.4,21.9,863.0,947.61,702.27
2018,9,16,12,30,978.0,74.0,2.5,21.9,860.0,929.86,691.67
2018,9,16,12,45,975.0,75.0,2.6,21.9,850.0,908.93,678.95
2018,9,16,13,0,972.0,76.0,2.7,21.9,840.0,884.66,663.92
2018,9,16,13,15,968.0,75.0,2.8,21.75,822.0,854.28,645.03
2018,9,16,13,30,964.0,74.0,2.9,21.6,804.0,820.91,623.89
2018,9,16,13,45,957.5,73.0,2.95,21.5,778.0,782.85,598.85
2018,9,16,14,0,951.0,72.0,3.0,21.4,752.0,742.31,571.79
2018,9,16,14,15,942.5,71.0,3.05,21.2,719.5,698.15,542.02
2018,9,16,14,30,934.0,70.0,3.1,21.0,687.0,652.08,508.4
2018,9,16,14,45,922.5,68.5,3.15,20.75,648.5,602.08,470.57
2018,9,16,15,0,911.0,67.0,3.2,20.5,610.0,550.92,430.66
2018,9,16,15,15,895.5,65.0,3.2,20.5,566.0,496.43,386.41
2018,9,16,15,30,880.0,63.0,3.2,20.5,522.0,441.68,340.62
2018,9,16,15,45,859.0,61.0,3.2,19.9,474.0,384.86,292.6
2018,9,16,16,0,838.0,59.0,3.2,19.3,426.0,328.91,243.8
2018,9,16,16,15,808.0,56.0,3.15,18.9,375.0,270.72,192.28
2018,9,16,16,30,778.0,53.0,3.1,18.5,324.0,212.6,140.83
2018,9,16,16,45,734.0,49.5,3.1,18.05,272.5,156.79,93.5
2018,9,16,17,0,690.0,46.0,3.1,17.6,221.0,105.6,54.39
2018,9,16,17,15,619.5,41.0,3.0,17.0,171.0,56.88,26.53
2018,9,16,17,30,549.0,36.0,2.9,16.4,121.0,28.04,18.78
2018,9,16,17,45,415.5,28.5,2.8,15.8,78.5,21.47,12.26
2018,9,16,18,0,282.0,21.0,2.7,15.2,36.0,17.09,0.0
2018,9,16,18,15,141.0,10.5,2.65,14.85,18.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,5,45,37.5,4.0,2.7,10.75,4.5,0.0,0.0
2018,9,17,6,0,75.0,8.0,2.7,10.9,9.0,21.42,0.0
2018,9,17,6,15,235.5,20.0,2.75,11.55,41.0,83.68,0.88
2018,9,17,6,30,396.0,32.0,2.8,12.2,73.0,162.7,113.85
2018,9,17,6,45,495.5,39.5,2.8,12.85,120.0,226.65,173.16
2018,9,17,7,0,595.0,47.0,2.8,13.5,167.0,300.72,238.67
2018,9,17,7,15,653.0,51.5,2.8,14.05,218.0,360.41,291.87
2018,9,17,7,30,711.0,56.0,2.8,14.6,269.0,426.97,348.72
2018,9,17,7,45,748.5,60.5,2.8,15.15,321.0,486.49,397.96
2018,9,17,8,0,786.0,65.0,2.8,15.7,373.0,547.79,446.7
2018,9,17,8,15,812.5,67.5,2.8,16.2,422.5,601.16,487.74
2018,9,17,8,30,839.0,70.0,2.8,16.7,472.0,650.58,524.12
2018,9,17,8,45,858.0,72.5,2.8,17.2,518.0,698.14,556.6
2018,9,17,9,0,877.0,75.0,2.8,17.7,564.0,744.51,587.55
2018,9,17,9,15,891.5,77.0,2.8,18.15,605.5,785.33,614.05
2018,9,17,9,30,906.0,79.0,2.8,18.6,647.0,824.1,638.74
2018,9,17,9,45,916.5,80.0,2.8,19.05,682.0,856.1,658.39
2018,9,17,10,0,927.0,81.0,2.8,19.5,717.0,885.39,676.04
2018,9,17,10,15,934.0,82.5,2.85,19.7,746.0,909.27,690.92
2018,9,17,10,30,941.0,84.0,2.9,19.9,775.0,929.94,703.68
2018,9,17,10,45,946.0,85.0,2.95,20.15,796.5,944.91,712.52
2018,9,17,11,0,951.0,86.0,3.0,20.4,818.0,956.4,719.15
2018,9,17,11,15,953.5,87.0,3.1,20.5,832.0,962.04,722.79
2018,9,17,11,30,956.0,88.0,3.2,20.6,846.0,964.04,724.16
2018,9,17,11,45,957.0,88.0,3.25,20.65,851.5,959.95,721.33
2018,9,17,12,0,958.0,88.0,3.3,20.7,857.0,952.22,716.22
2018,9,17,12,15,958.0,87.5,3.35,20.7,855.0,939.47,707.98
2018,9,17,12,30,958.0,87.0,3.4,20.7,853.0,923.18,697.45
2018,9,17,12,45,956.5,86.5,3.5,20.7,843.0,902.16,684.06
2018,9,17,13,0,955.0,86.0,3.6,20.7,833.0,877.81,668.37
2018,9,17,13,15,951.0,85.0,3.65,20.6,815.0,847.75,648.64
2018,9,17,13,30,947.0,84.0,3.7,20.5,797.0,814.74,626.75
2018,9,17,13,45,941.0,83.0,3.7,20.4,771.5,777.48,601.48
2018,9,17,14,0,935.0,82.0,3.7,20.3,746.0,737.76,574.24
2018,9,17,14,15,926.0,81.0,3.75,20.05,713.5,693.77,543.91
2018,9,17,14,30,917.0,80.0,3.8,19.8,681.0,647.96,509.61
2018,9,17,14,45,904.5,78.5,3.8,19.6,642.5,598.04,471.03
2018,9,17,15,0,892.0,77.0,3.8,19.4,604.0,547.09,430.56
2018,9,17,15,15,875.5,75.0,3.8,19.4,560.0,492.95,386.12
2018,9,17,15,30,859.0,73.0,3.8,19.4,516.0,438.7,340.31
2018,9,17,15,45,836.5,70.0,3.75,18.75,467.5,381.39,291.56
2018,9,17,16,0,814.0,67.0,3.7,18.1,419.0,323.23,240.8
2018,9,17,16,15,782.0,63.5,3.7,17.65,368.0,265.19,189.3
2018,9,17,16,30,750.0,60.0,3.7,17.2,317.0,209.89,140.15
2018,9,17,16,45,702.5,55.5,3.65,16.75,265.0,154.36,93.25
2018,9,17,17,0,655.0,51.0,3.6,16.3,213.0,103.93,55.13
2018,9,17,17,15,578.0,45.5,3.5,15.75,163.5,54.4,26.85
2018,9,17,17,30,501.0,40.0,3.4,15.2,114.0,29.56,20.15
2018,9,17,17,45,359.0,30.5,3.3,14.6,73.0,23.68,13.92
2018,9,17,18,0,217.0,21.0,3.2,14.0,32.0,17.45,0.0
2018,9,17,18,15,108.5,10.5,3.1,13.7,16.0,10.32,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,10.5,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,10.7,8.0,15.4,0.0
2018,9,18,6,15,146.0,22.0,2.85,11.35,34.5,64.46,0.0
2018,9,18,6,30,250.0,36.0,2.9,12.0,61.0,124.73,86.98
2018,9,18,6,45,384.0,45.5,2.9,12.65,109.5,194.39,148.81
2018,9,18,7,0,518.0,55.0,2.9,13.3,158.0,278.47,221.43
2018,9,18,7,15,582.5,61.5,2.85,13.85,209.0,341.48,276.91
2018,9,18,7,30,647.0,68.0,2.8,14.4,260.0,409.85,335.03
2018,9,18,7,45,690.0,72.5,2.75,15.0,311.0,469.16,383.95
2018,9,18,8,0,733.0,77.0,2.7,15.6,362.0,528.76,431.32
2018,9,18,8,15,763.5,80.0,2.65,16.15,411.5,583.0,472.88
2018,9,18,8,30,794.0,83.0,2.6,16.7,461.0,637.67,513.32
2018,9,18,8,45,816.5,86.0,2.55,17.3,507.5,686.71,546.94
2018,9,18,9,0,839.0,89.0,2.5,17.9,554.0,734.89,578.66
2018,9,18,9,15,859.5,89.5,2.4,18.4,596.5,777.46,605.54
2018,9,18,9,30,880.0,90.0,2.3,18.9,639.0,813.63,627.35
2018,9,18,9,45,897.5,88.5,2.25,19.45,675.5,847.83,647.71
2018,9,18,10,0,915.0,87.0,2.2,20.0,712.0,879.72,666.19
2018,9,18,10,15,922.5,88.0,2.2,20.35,740.5,903.12,679.72
2018,9,18,10,30,930.0,89.0,2.2,20.7,769.0,923.38,691.2
2018,9,18,10,45,935.5,90.5,2.2,21.05,791.0,939.1,699.71
2018,9,18,11,0,941.0,92.0,2.2,21.4,813.0,951.38,706.04
2018,9,18,11,15,944.5,92.5,2.3,21.6,827.0,957.21,709.7
2018,9,18,11,30,948.0,93.0,2.4,21.8,841.0,959.45,711.15
2018,9,18,11,45,949.5,93.0,2.45,22.0,847.0,955.72,708.33
2018,9,18,12,0,951.0,93.0,2.5,22.2,853.0,948.37,703.29
2018,9,18,12,15,951.0,93.0,2.65,22.2,851.0,936.11,696.54
2018,9,18,12,30,951.0,93.0,2.8,22.2,849.0,920.34,687.44
2018,9,18,12,45,950.0,92.5,2.95,22.25,839.5,899.75,674.94
2018,9,18,13,0,949.0,92.0,3.1,22.3,830.0,875.84,660.11
2018,9,18,13,15,944.0,91.5,3.2,22.25,811.5,845.55,640.72
2018,9,18,13,30,939.0,91.0,3.3,22.2,793.0,812.39,619.22
2018,9,18,13,45,932.0,90.5,3.4,22.1,767.5,775.07,594.69
2018,9,18,14,0,925.0,90.0,3.5,22.0,742.0,735.36,568.18
2018,9,18,14,15,914.0,89.0,3.65,21.85,709.0,690.36,536.99
2018,9,18,14,30,903.0,88.0,3.8,21.7,676.0,643.72,502.44
2018,9,18,14,45,887.0,87.5,3.9,21.55,636.5,593.34,463.88
2018,9,18,15,0,871.0,87.0,4.0,21.4,597.0,542.26,423.64
2018,9,18,15,15,853.5,84.5,4.0,21.4,553.0,487.08,378.72
2018,9,18,15,30,836.0,82.0,4.0,21.4,509.0,432.67,333.09
2018,9,18,15,45,807.0,79.5,4.2,20.85,459.5,374.35,284.11
2018,9,18,16,0,778.0,77.0,4.4,20.3,410.0,317.9,235.35
2018,9,18,16,15,735.5,75.0,4.4,19.8,358.5,260.61,185.31
2018,9,18,16,30,693.0,73.0,4.4,19.3,307.0,205.13,137.13
2018,9,18,16,45,635.5,67.5,4.45,18.75,254.5,150.36,92.11
2018,9,18,17,0,578.0,62.0,4.5,18.2,202.0,101.9,56.54
2018,9,18,17,15,489.0,54.5,4.45,17.5,153.0,57.23,32.13
2018,9,18,17,30,400.0,47.0,4.4,16.8,104.0,36.65,26.04
2018,9,18,17,45,263.0,33.5,4.35,16.05,65.0,27.09,16.2
2018,9,18,18,0,126.0,20.0,4.3,15.3,26.0,15.93,0.0
2018,9,18,18,15,63.0,10.0,4.2,14.9,13.0,9.83,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
