Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,9.0,2.5,3.15,10.8,2.5,0.0,0.0
2018,9,19,6,0,18.0,5.0,3.1,11.0,5.0,8.12,0.0
2018,9,19,6,15,105.5,20.0,3.05,11.8,29.5,52.22,0.0
2018,9,19,6,30,193.0,35.0,3.0,12.6,54.0,107.16,73.71
2018,9,19,6,45,284.0,48.5,2.9,13.4,95.0,162.58,124.0
2018,9,19,7,0,375.0,62.0,2.8,14.2,136.0,227.93,180.82
2018,9,19,7,15,505.5,65.5,2.65,14.95,196.0,310.82,251.18
2018,9,19,7,30,636.0,69.0,2.5,15.7,256.0,404.48,328.64
2018,9,19,7,45,681.5,74.0,2.35,16.5,308.0,465.11,377.58
2018,9,19,8,0,727.0,79.0,2.2,17.3,360.0,528.39,426.54
2018,9,19,8,15,757.5,83.0,2.1,18.05,409.5,581.12,465.77
2018,9,19,8,30,788.0,87.0,2.0,18.8,459.0,636.59,505.4
2018,9,19,8,45,810.0,90.5,1.95,19.55,505.5,685.55,538.17
2018,9,19,9,0,832.0,94.0,1.9,20.3,552.0,733.6,568.69
2018,9,19,9,15,848.0,96.0,1.85,20.85,593.0,774.09,593.58
2018,9,19,9,30,864.0,98.0,1.8,21.4,634.0,812.68,616.72
2018,9,19,9,45,875.5,100.0,1.75,21.95,669.5,840.41,632.06
2018,9,19,10,0,887.0,102.0,1.7,22.5,705.0,870.46,648.86
2018,9,19,10,15,895.5,103.5,1.75,22.85,733.5,894.6,663.16
2018,9,19,10,30,904.0,105.0,1.8,23.2,762.0,915.71,675.52
2018,9,19,10,45,909.5,106.0,1.8,23.55,783.5,930.41,683.18
2018,9,19,11,0,915.0,107.0,1.8,23.9,805.0,941.76,688.79
2018,9,19,11,15,919.0,107.5,1.9,24.1,819.0,947.78,692.67
2018,9,19,11,30,923.0,108.0,2.0,24.3,833.0,950.29,694.43
2018,9,19,11,45,925.0,108.0,2.05,24.55,839.0,946.93,691.84
2018,9,19,12,0,927.0,108.0,2.1,24.8,845.0,940.04,687.12
2018,9,19,12,15,926.5,108.0,2.2,24.85,842.5,927.45,679.86
2018,9,19,12,30,926.0,108.0,2.3,24.9,840.0,911.45,670.42
2018,9,19,12,45,924.0,107.0,2.45,25.0,829.5,889.81,657.54
2018,9,19,13,0,922.0,106.0,2.6,25.1,819.0,864.99,642.45
2018,9,19,13,15,917.0,105.0,2.7,25.05,800.5,834.74,623.55
2018,9,19,13,30,912.0,104.0,2.8,25.0,782.0,801.72,602.61
2018,9,19,13,45,905.0,102.5,2.9,25.0,756.0,764.13,578.16
2018,9,19,14,0,898.0,101.0,3.0,25.0,730.0,724.26,551.82
2018,9,19,14,15,888.0,99.5,3.1,24.85,697.5,680.35,521.15
2018,9,19,14,30,878.0,98.0,3.2,24.7,665.0,634.81,487.89
2018,9,19,14,45,864.5,95.5,3.3,24.55,626.0,584.66,450.28
2018,9,19,15,0,851.0,93.0,3.4,24.4,587.0,533.55,410.78
2018,9,19,15,15,832.0,90.0,3.4,24.4,542.5,478.82,366.9
2018,9,19,15,30,813.0,87.0,3.4,24.4,498.0,424.37,321.99
2018,9,19,15,45,787.0,83.0,3.65,23.85,449.5,366.96,274.54
2018,9,19,16,0,761.0,79.0,3.9,23.3,401.0,311.15,226.95
2018,9,19,16,15,724.5,74.5,4.0,22.7,350.0,254.09,177.81
2018,9,19,16,30,688.0,70.0,4.1,22.1,299.0,198.29,129.94
2018,9,19,16,45,633.5,64.5,4.2,21.5,247.5,144.49,86.32
2018,9,19,17,0,579.0,59.0,4.3,20.9,196.0,96.63,51.97
2018,9,19,17,15,492.0,51.5,4.25,20.15,148.0,52.32,28.82
2018,9,19,17,30,405.0,44.0,4.2,19.4,100.0,34.11,23.48
2018,9,19,17,45,268.0,31.5,4.2,18.6,62.0,25.45,14.17
2018,9,19,18,0,131.0,19.0,4.2,17.8,24.0,18.68,0.0
2018,9,19,18,15,65.5,9.5,4.15,17.45,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,20,5,45,24.5,3.0,2.1,13.15,3.0,0.0,0.0
2018,9,20,6,0,49.0,6.0,2.1,13.3,6.0,5.9,0.0
2018,9,20,6,15,199.0,19.0,2.1,14.05,35.5,71.8,0.0
2018,9,20,6,30,349.0,32.0,2.1,14.8,65.0,147.51,98.93
2018,9,20,6,45,455.0,40.0,2.1,15.55,111.0,211.3,158.48
2018,9,20,7,0,561.0,48.0,2.1,16.3,157.0,285.82,223.19
2018,9,20,7,15,624.5,54.0,2.0,16.9,208.5,349.51,278.48
2018,9,20,7,30,688.0,60.0,1.9,17.5,260.0,416.41,334.36
2018,9,20,7,45,730.0,64.0,1.75,18.15,312.0,476.5,382.46
2018,9,20,8,0,772.0,68.0,1.6,18.8,364.0,538.72,429.91
2018,9,20,8,15,800.5,71.5,1.55,19.5,414.0,593.65,470.19
2018,9,20,8,30,829.0,75.0,1.5,20.2,464.0,648.77,509.0
2018,9,20,8,45,850.0,77.5,1.4,20.9,510.5,697.27,539.67
2018,9,20,9,0,871.0,80.0,1.3,21.6,557.0,740.29,565.34
2018,9,20,9,15,885.5,82.0,1.2,22.15,598.0,780.6,588.71
2018,9,20,9,30,900.0,84.0,1.1,22.7,639.0,818.85,610.04
2018,9,20,9,45,910.0,86.0,1.0,23.3,674.5,851.1,626.69
2018,9,20,10,0,920.0,88.0,0.9,23.9,710.0,880.61,641.18
2018,9,20,10,15,927.5,89.5,0.9,24.25,738.5,904.46,654.1
2018,9,20,10,30,935.0,91.0,0.9,24.6,767.0,925.13,665.05
2018,9,20,10,45,940.5,91.5,0.95,24.95,788.5,939.59,673.05
2018,9,20,11,0,946.0,92.0,1.0,25.3,810.0,950.6,679.06
2018,9,20,11,15,949.0,92.5,1.1,25.45,823.5,955.81,682.98
2018,9,20,11,30,952.0,93.0,1.2,25.6,837.0,957.4,684.78
2018,9,20,11,45,953.5,93.0,1.3,25.75,842.5,953.46,683.2
2018,9,20,12,0,955.0,93.0,1.4,25.9,848.0,945.9,679.43
2018,9,20,12,15,955.0,92.5,1.45,25.95,845.5,932.88,671.83
2018,9,20,12,30,955.0,92.0,1.5,26.0,843.0,916.35,662.1
2018,9,20,12,45,953.5,91.0,1.6,26.05,832.5,894.58,649.65
2018,9,20,13,0,952.0,90.0,1.7,26.1,822.0,869.51,634.98
2018,9,20,13,15,947.5,89.0,1.75,26.05,803.5,838.89,616.25
2018,9,20,13,30,943.0,88.0,1.8,26.0,785.0,805.39,595.48
2018,9,20,13,45,936.5,87.0,1.85,25.95,759.0,767.7,571.68
2018,9,20,14,0,930.0,86.0,1.9,25.9,733.0,727.6,545.95
2018,9,20,14,15,920.0,84.5,1.95,25.75,700.0,682.52,515.58
2018,9,20,14,30,910.0,83.0,2.0,25.6,667.0,635.73,482.12
2018,9,20,14,45,896.5,81.5,2.0,25.5,628.0,585.49,444.79
2018,9,20,15,0,883.0,80.0,2.0,25.4,589.0,534.34,405.66
2018,9,20,15,15,865.5,77.5,2.0,25.4,544.5,479.7,362.58
2018,9,20,15,30,848.0,75.0,2.0,25.4,500.0,423.7,317.16
2018,9,20,15,45,823.0,72.5,2.05,25.0,451.5,366.42,270.0
2018,9,20,16,0,798.0,70.0,2.1,24.6,403.0,310.55,222.6
2018,9,20,16,15,762.5,66.0,2.1,23.95,351.5,252.34,173.01
2018,9,20,16,30,727.0,62.0,2.1,23.3,300.0,197.33,126.2
2018,9,20,16,45,674.5,57.0,2.1,22.65,248.0,142.53,82.32
2018,9,20,17,0,622.0,52.0,2.1,22.0,196.0,91.1,46.0
2018,9,20,17,15,537.0,45.0,2.1,21.0,147.0,45.14,23.38
2018,9,20,17,30,452.0,38.0,2.1,20.0,98.0,28.7,18.75
2018,9,20,17,45,306.5,27.5,2.15,18.95,60.0,21.77,10.68
2018,9,20,18,0,161.0,17.0,2.2,17.9,22.0,16.71,0.0
2018,9,20,18,15,80.5,8.5,2.15,17.6,11.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.0,0.95,14.5,3.0,0.0,0.0
2018,9,21,6,0,57.0,6.0,0.9,14.5,6.0,5.9,0.0
2018,9,21,6,15,216.5,18.0,0.95,15.35,35.0,66.78,0.0
2018,9,21,6,30,376.0,30.0,1.0,16.2,64.0,152.63,99.92
2018,9,21,6,45,478.5,38.0,1.05,17.0,110.5,216.27,160.02
2018,9,21,7,0,581.0,46.0,1.1,17.8,157.0,290.38,223.67
2018,9,21,7,15,642.0,51.5,1.05,18.4,208.0,351.06,275.79
2018,9,21,7,30,703.0,57.0,1.0,19.0,259.0,419.18,331.53
2018,9,21,7,45,742.5,61.5,1.0,19.6,311.0,479.03,378.88
2018,9,21,8,0,782.0,66.0,1.0,20.2,363.0,540.79,425.65
2018,9,21,8,15,809.0,69.5,0.95,20.75,413.0,595.08,464.73
2018,9,21,8,30,836.0,73.0,0.9,21.3,463.0,649.43,502.23
2018,9,21,8,45,855.0,76.0,0.85,21.9,509.0,697.26,532.08
2018,9,21,9,0,874.0,79.0,0.8,22.5,555.0,739.47,557.07
2018,9,21,9,15,888.0,81.5,0.8,22.8,596.0,779.95,581.69
2018,9,21,9,30,902.0,84.0,0.8,23.1,637.0,818.35,604.55
2018,9,21,9,45,912.5,85.0,0.75,23.4,672.0,849.83,621.77
2018,9,21,10,0,923.0,86.0,0.7,23.7,707.0,878.59,637.05
2018,9,21,10,15,930.5,88.0,0.75,23.8,736.0,902.96,651.78
2018,9,21,10,30,938.0,90.0,0.8,23.9,765.0,924.14,664.57
2018,9,21,10,45,943.0,91.0,0.85,24.05,786.5,938.65,673.15
2018,9,21,11,0,948.0,92.0,0.9,24.2,808.0,949.68,679.74
2018,9,21,11,15,951.0,92.5,0.95,24.25,821.5,954.8,683.05
2018,9,21,11,30,954.0,93.0,1.0,24.3,835.0,956.29,684.3
2018,9,21,11,45,955.0,93.5,1.0,24.35,840.5,952.34,681.42
2018,9,21,12,0,956.0,94.0,1.0,24.4,846.0,944.76,676.46
2018,9,21,12,15,955.0,94.0,1.05,24.35,843.0,931.31,669.09
2018,9,21,12,30,954.0,94.0,1.1,24.3,840.0,914.35,659.6
2018,9,21,12,45,952.0,93.5,1.15,24.25,829.5,892.62,647.08
2018,9,21,13,0,950.0,93.0,1.2,24.2,819.0,867.61,632.44
2018,9,21,13,15,945.5,92.0,1.25,24.1,800.5,836.96,614.15
2018,9,21,13,30,941.0,91.0,1.3,24.0,782.0,803.43,593.81
2018,9,21,13,45,934.5,90.0,1.35,23.85,756.0,765.74,570.54
2018,9,21,14,0,928.0,89.0,1.4,23.7,730.0,725.65,545.31
2018,9,21,14,15,918.5,87.0,1.45,23.6,697.0,680.41,514.67
2018,9,21,14,30,909.0,85.0,1.5,23.5,664.0,633.43,481.18
2018,9,21,14,45,896.0,83.0,1.55,23.35,624.5,583.0,444.18
2018,9,21,15,0,883.0,81.0,1.6,23.2,585.0,531.63,405.19
2018,9,21,15,15,864.5,78.5,1.6,23.2,540.5,476.54,361.66
2018,9,21,15,30,846.0,76.0,1.6,23.2,496.0,420.22,315.84
2018,9,21,15,45,822.0,73.0,1.6,22.8,447.5,362.98,268.41
2018,9,21,16,0,798.0,70.0,1.6,22.4,399.0,307.06,220.68
2018,9,21,16,15,764.0,66.0,1.6,21.95,348.0,249.35,171.11
2018,9,21,16,30,730.0,62.0,1.6,21.5,297.0,194.67,124.31
2018,9,21,16,45,677.5,57.0,1.65,21.05,245.0,139.92,80.52
2018,9,21,17,0,625.0,52.0,1.7,20.6,193.0,88.51,44.59
2018,9,21,17,15,539.5,44.5,1.7,19.55,144.0,42.29,22.66
2018,9,21,17,30,454.0,37.0,1.7,18.5,95.0,28.1,18.29
2018,9,21,17,45,300.0,26.0,1.7,17.5,57.0,20.62,9.07
2018,9,21,18,0,146.0,15.0,1.7,16.5,19.0,14.74,0.0
2018,9,21,18,15,73.0,7.5,1.7,16.15,9.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,22,5,45,19.0,3.0,2.1,11.05,2.5,0.0,0.0
2018,9,22,6,0,38.0,6.0,2.1,11.1,5.0,0.0,0.0
2018,9,22,6,15,152.0,19.0,2.1,11.75,30.0,52.91,0.0
2018,9,22,6,30,266.0,32.0,2.1,12.4,55.0,123.05,80.67
2018,9,22,6,45,407.0,40.0,2.05,13.05,103.0,193.85,146.09
2018,9,22,7,0,548.0,48.0,2.0,13.7,151.0,278.97,219.34
2018,9,22,7,15,574.5,58.0,2.0,14.25,195.0,330.14,265.54
2018,9,22,7,30,601.0,68.0,2.0,14.8,239.0,382.97,311.21
2018,9,22,7,45,682.0,68.0,1.95,15.3,297.5,454.73,370.06
2018,9,22,8,0,763.0,68.0,1.9,15.8,356.0,530.54,429.9
2018,9,22,8,15,792.5,71.0,1.95,16.6,405.5,584.92,471.0
2018,9,22,8,30,822.0,74.0,2.0,17.4,455.0,639.58,510.98
2018,9,22,8,45,843.0,76.5,2.05,18.15,501.0,687.6,543.54
2018,9,22,9,0,864.0,79.0,2.1,18.9,547.0,730.18,571.11
2018,9,22,9,15,828.5,95.5,2.15,19.55,571.5,752.86,584.32
2018,9,22,9,30,793.0,112.0,2.2,20.2,596.0,765.86,590.81
2018,9,22,9,45,745.5,136.5,2.25,20.8,612.0,776.1,595.6
2018,9,22,10,0,698.0,161.0,2.3,21.4,628.0,778.36,594.93
2018,9,22,10,15,615.0,197.0,2.4,21.8,621.0,757.33,578.15
2018,9,22,10,30,532.0,233.0,2.5,22.2,614.0,727.9,554.55
2018,9,22,10,45,418.0,282.5,2.6,22.65,587.0,684.41,519.74
2018,9,22,11,0,304.0,332.0,2.7,23.1,560.0,629.16,476.5
2018,9,22,11,15,415.0,300.0,2.75,23.2,617.5,700.63,530.19
2018,9,22,11,30,526.0,268.0,2.8,23.3,675.0,763.44,576.26
2018,9,22,11,45,737.0,179.5,2.9,23.45,754.0,855.5,643.06
2018,9,22,12,0,948.0,91.0,3.0,23.6,833.0,931.41,693.88
2018,9,22,12,15,949.5,89.5,3.0,23.6,830.5,918.56,684.61
2018,9,22,12,30,951.0,88.0,3.0,23.6,828.0,902.18,673.83
2018,9,22,12,45,951.5,86.0,3.05,23.65,818.0,880.96,660.09
2018,9,22,13,0,952.0,84.0,3.1,23.7,808.0,856.38,644.1
2018,9,22,13,15,948.0,83.0,3.15,23.7,789.5,826.06,624.27
2018,9,22,13,30,944.0,82.0,3.2,23.7,771.0,792.83,602.34
2018,9,22,13,45,938.5,80.5,3.2,23.7,745.0,755.26,576.97
2018,9,22,14,0,933.0,79.0,3.2,23.7,719.0,715.21,549.67
2018,9,22,14,15,923.0,77.5,3.25,23.5,686.0,670.01,517.76
2018,9,22,14,30,913.0,76.0,3.3,23.3,653.0,623.1,482.84
2018,9,22,14,45,899.5,75.0,3.3,23.1,614.0,573.28,444.57
2018,9,22,15,0,886.0,74.0,3.3,22.9,575.0,522.54,404.47
2018,9,22,15,15,868.0,71.5,3.3,22.9,530.5,467.62,359.71
2018,9,22,15,30,850.0,69.0,3.3,22.9,486.0,412.79,313.71
2018,9,22,15,45,815.0,67.5,3.35,22.25,435.0,351.63,262.55
2018,9,22,16,0,780.0,66.0,3.4,21.6,384.0,294.37,213.24
2018,9,22,16,15,642.5,75.0,3.45,21.05,314.0,223.23,155.55
2018,9,22,16,30,505.0,84.0,3.5,20.5,244.0,168.15,112.66
2018,9,22,16,45,534.0,67.0,3.5,19.95,209.0,125.49,75.5
2018,9,22,17,0,563.0,50.0,3.5,19.4,174.0,79.51,40.31
2018,9,22,17,15,467.0,43.5,3.5,18.75,128.0,38.02,21.59
2018,9,22,17,30,371.0,37.0,3.5,18.1,82.0,28.44,18.48
2018,9,22,17,45,237.5,25.5,3.55,17.45,49.0,20.47,7.73
2018,9,22,18,0,104.0,14.0,3.6,16.8,16.0,13.76,0.0
2018,9,22,18,15,52.0,7.0,3.55,16.45,8.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,23,5,45,14.0,2.5,3.4,12.55,2.0,0.0,0.0
2018,9,23,6,0,28.0,5.0,3.4,12.5,4.0,0.0,0.0
2018,9,23,6,15,149.0,18.5,3.4,12.85,29.5,51.5,0.0
2018,9,23,6,30,270.0,32.0,3.4,13.2,55.0,123.11,78.75
2018,9,23,6,45,391.0,41.5,3.4,13.55,100.0,189.41,142.48
2018,9,23,7,0,512.0,51.0,3.4,13.9,145.0,267.51,210.92
2018,9,23,7,15,580.5,57.0,3.35,14.45,195.5,330.62,266.95
2018,9,23,7,30,649.0,63.0,3.3,15.0,246.0,399.45,326.02
2018,9,23,7,45,694.5,68.0,3.25,15.6,297.5,460.13,376.61
2018,9,23,8,0,740.0,73.0,3.2,16.2,349.0,521.36,425.81
2018,9,23,8,15,771.5,76.0,3.15,16.95,398.5,575.96,467.81
2018,9,23,8,30,803.0,79.0,3.1,17.7,448.0,631.02,508.66
2018,9,23,8,45,826.0,81.0,3.05,18.45,494.0,679.08,541.92
2018,9,23,9,0,849.0,83.0,3.0,19.2,540.0,726.25,572.95
2018,9,23,9,15,866.0,84.5,2.95,19.75,581.0,762.45,595.81
2018,9,23,9,30,883.0,86.0,2.9,20.3,622.0,801.24,620.2
2018,9,23,9,45,896.5,87.0,2.9,20.85,657.5,834.48,640.61
2018,9,23,10,0,910.0,88.0,2.9,21.4,693.0,865.19,659.07
2018,9,23,10,15,918.5,89.0,2.95,21.6,721.5,888.87,673.82
2018,9,23,10,30,927.0,90.0,3.0,21.8,750.0,909.42,686.53
2018,9,23,10,45,933.0,90.5,3.0,21.95,771.5,923.95,694.99
2018,9,23,11,0,939.0,91.0,3.0,22.1,793.0,935.05,701.28
2018,9,23,11,15,942.5,91.5,3.05,22.15,806.5,940.41,704.49
2018,9,23,11,30,946.0,92.0,3.1,22.2,820.0,942.17,705.46
2018,9,23,11,45,948.0,92.5,3.15,22.25,826.0,938.98,703.26
2018,9,23,12,0,950.0,93.0,3.2,22.3,832.0,932.16,698.78
2018,9,23,12,15,952.0,91.5,3.25,22.35,830.0,919.61,690.57
2018,9,23,12,30,954.0,90.0,3.3,22.4,828.0,903.51,680.07
2018,9,23,12,45,955.5,88.0,3.35,22.45,818.5,882.96,666.61
2018,9,23,13,0,957.0,86.0,3.4,22.5,809.0,858.99,650.85
2018,9,23,13,15,953.5,85.0,3.35,22.45,791.0,828.85,630.51
2018,9,23,13,30,950.0,84.0,3.3,22.4,773.0,795.75,608.1
2018,9,23,13,45,944.0,83.5,3.3,22.4,747.5,758.58,582.87
2018,9,23,14,0,938.0,83.0,3.3,22.4,722.0,718.95,555.7
2018,9,23,14,15,929.0,81.5,3.3,22.35,689.0,674.13,523.02
2018,9,23,14,30,920.0,80.0,3.3,22.3,656.0,627.5,487.68
2018,9,23,14,45,907.5,78.0,3.25,22.2,617.0,576.89,448.36
2018,9,23,15,0,895.0,76.0,3.2,22.1,578.0,525.26,407.19
2018,9,23,15,15,877.0,73.5,3.2,22.1,533.0,469.92,361.94
2018,9,23,15,30,859.0,71.0,3.2,22.1,488.0,414.63,315.41
2018,9,23,15,45,834.0,68.5,3.2,21.7,439.5,355.64,265.26
2018,9,23,16,0,809.0,66.0,3.2,21.3,391.0,299.44,216.11
2018,9,23,16,15,771.5,62.5,3.2,20.85,339.5,241.04,165.13
2018,9,23,16,30,734.0,59.0,3.2,20.4,288.0,186.05,117.7
2018,9,23,16,45,678.0,54.0,3.15,19.95,235.5,131.09,73.94
2018,9,23,17,0,622.0,49.0,3.1,19.5,183.0,82.32,41.21
2018,9,23,17,15,529.0,42.0,3.05,18.6,134.5,35.05,24.76
2018,9,23,17,30,436.0,35.0,3.0,17.7,86.0,26.89,17.08
2018,9,23,17,45,279.5,24.0,2.95,16.8,50.5,19.31,5.32
2018,9,23,18,0,123.0,13.0,2.9,15.9,15.0,12.78,0.0
2018,9,23,18,15,61.5,6.5,2.9,15.6,7.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.0,0.55,13.7,2.5,0.0,0.0
2018,9,24,6,0,52.0,6.0,0.5,13.7,5.0,0.0,0.0
2018,9,24,6,15,207.0,16.5,0.5,14.4,31.0,62.16,0.0
2018,9,24,6,30,362.0,27.0,0.5,15.1,57.0,142.8,87.42
2018,9,24,6,45,467.5,35.5,0.5,15.8,102.5,207.58,152.24
2018,9,24,7,0,573.0,44.0,0.5,16.5,148.0,282.12,216.08
2018,9,24,7,15,636.5,49.0,0.5,17.05,198.5,342.43,267.88
2018,9,24,7,30,700.0,54.0,0.5,17.6,249.0,410.43,323.6
2018,9,24,7,45,740.0,58.5,0.45,18.2,300.5,470.01,370.19
2018,9,24,8,0,780.0,63.0,0.4,18.8,352.0,531.55,415.98
2018,9,24,8,15,807.5,66.5,0.45,19.6,401.5,585.73,455.11
2018,9,24,8,30,835.0,70.0,0.5,20.4,451.0,640.0,492.89
2018,9,24,8,45,855.0,72.5,0.5,21.15,497.0,683.41,519.95
2018,9,24,9,0,875.0,75.0,0.5,21.9,543.0,729.67,547.96
2018,9,24,9,15,891.5,76.5,0.5,22.45,584.5,770.66,572.16
2018,9,24,9,30,908.0,78.0,0.5,23.0,626.0,809.69,594.68
2018,9,24,9,45,920.5,79.0,0.5,23.55,661.5,842.67,612.92
2018,9,24,10,0,933.0,80.0,0.5,24.1,697.0,872.99,629.31
2018,9,24,10,15,940.5,81.0,0.55,24.45,725.5,896.15,642.56
2018,9,24,10,30,948.0,82.0,0.6,24.8,754.0,916.09,653.9
2018,9,24,10,45,953.0,83.5,0.65,25.15,775.5,931.01,662.23
2018,9,24,11,0,958.0,85.0,0.7,25.5,797.0,942.4,668.52
2018,9,24,11,15,961.0,85.5,0.8,25.65,810.5,947.31,672.46
2018,9,24,11,30,964.0,86.0,0.9,25.8,824.0,948.55,674.28
2018,9,24,11,45,965.5,86.5,1.0,26.0,829.5,944.77,672.93
2018,9,24,12,0,967.0,87.0,1.1,26.2,835.0,937.32,669.38
2018,9,24,12,15,967.0,86.0,1.2,26.2,832.0,923.32,662.25
2018,9,24,12,30,967.0,85.0,1.3,26.2,829.0,905.76,652.88
2018,9,24,12,45,964.5,84.5,1.4,26.2,818.0,883.19,640.23
2018,9,24,13,0,962.0,84.0,1.5,26.2,807.0,857.33,625.33
2018,9,24,13,15,957.0,83.5,1.6,26.05,788.0,826.37,607.25
2018,9,24,13,30,952.0,83.0,1.7,25.9,769.0,792.53,586.99
2018,9,24,13,45,945.0,82.0,1.8,25.75,742.5,754.04,563.24
2018,9,24,14,0,938.0,81.0,1.9,25.6,716.0,713.16,537.43
2018,9,24,14,15,928.0,80.0,1.9,25.4,683.0,668.2,505.97
2018,9,24,14,30,918.0,79.0,1.9,25.2,650.0,621.52,472.03
2018,9,24,14,45,904.5,77.5,1.95,25.0,610.5,570.95,434.49
2018,9,24,15,0,891.0,76.0,2.0,24.8,571.0,519.47,394.98
2018,9,24,15,15,872.5,73.5,2.0,24.8,526.0,464.13,350.81
2018,9,24,15,30,854.0,71.0,2.0,24.8,481.0,408.91,305.36
2018,9,24,15,45,828.5,68.0,1.95,24.15,432.0,349.62,256.19
2018,9,24,16,0,803.0,65.0,1.9,23.5,383.0,293.18,207.94
2018,9,24,16,15,766.0,61.0,1.9,22.85,331.5,234.9,158.07
2018,9,24,16,30,729.0,57.0,1.9,22.2,280.0,180.0,111.59
2018,9,24,16,45,673.0,52.0,1.9,21.55,228.5,125.56,69.15
2018,9,24,17,0,617.0,47.0,1.9,20.9,177.0,77.31,37.77
2018,9,24,17,15,524.5,40.0,1.9,19.9,129.0,30.83,20.94
2018,9,24,17,30,432.0,33.0,1.9,18.9,81.0,25.31,15.51
2018,9,24,17,45,268.5,22.0,1.85,17.9,46.5,17.62,2.06
2018,9,24,18,0,105.0,11.0,1.8,16.9,12.0,10.81,0.0
2018,9,24,18,15,52.5,5.5,1.8,16.7,6.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.0,0.55,12.3,1.5,0.0,0.0
2018,9,25,6,0,27.0,4.0,0.5,12.3,3.0,0.0,0.0
2018,9,25,6,15,189.0,16.0,0.5,13.15,29.5,57.38,0.0
2018,9,25,6,30,351.0,28.0,0.5,14.0,56.0,139.33,82.89
2018,9,25,6,45,463.5,35.5,0.5,14.85,101.0,205.52,150.78
2018,9,25,7,0,576.0,43.0,0.5,15.7,146.0,278.44,213.52
2018,9,25,7,15,641.5,48.5,0.4,16.35,197.5,342.84,268.17
2018,9,25,7,30,707.0,54.0,0.3,17.0,249.0,412.45,324.34
2018,9,25,7,45,749.5,58.0,0.25,17.7,301.0,473.0,371.31
2018,9,25,8,0,792.0,62.0,0.2,18.4,353.0,535.68,417.57
2018,9,25,8,15,820.0,65.0,0.25,19.15,402.5,589.98,456.64
2018,9,25,8,30,848.0,68.0,0.3,19.9,452.0,640.4,491.73
2018,9,25,8,45,868.5,70.5,0.35,20.7,498.5,688.52,522.36
2018,9,25,9,0,889.0,73.0,0.4,21.5,545.0,735.5,551.27
2018,9,25,9,15,902.5,75.0,0.45,22.1,585.5,775.12,575.13
2018,9,25,9,30,916.0,77.0,0.5,22.7,626.0,812.56,597.33
2018,9,25,9,45,925.5,79.0,0.55,23.3,661.0,844.34,615.62
2018,9,25,10,0,935.0,81.0,0.6,23.9,696.0,873.27,632.02
2018,9,25,10,15,942.5,82.5,0.65,24.25,724.5,896.93,645.65
2018,9,25,10,30,950.0,84.0,0.7,24.6,753.0,917.33,657.32
2018,9,25,10,45,955.0,84.5,0.8,25.0,774.0,931.05,665.72
2018,9,25,11,0,960.0,85.0,0.9,25.4,795.0,941.25,672.07
2018,9,25,11,15,962.5,86.0,0.95,25.6,808.0,946.17,674.87
2018,9,25,11,30,965.0,87.0,1.0,25.8,821.0,947.41,675.56
2018,9,25,11,45,966.0,87.0,1.05,26.0,826.0,942.55,672.6
2018,9,25,12,0,967.0,87.0,1.1,26.2,831.0,934.03,667.51
2018,9,25,12,15,965.0,87.5,1.2,26.2,827.5,919.84,660.26
2018,9,25,12,30,963.0,88.0,1.3,26.2,824.0,902.14,650.79
2018,9,25,12,45,959.0,88.0,1.4,26.2,812.5,878.87,637.65
2018,9,25,13,0,955.0,88.0,1.5,26.2,801.0,852.38,622.31
2018,9,25,13,15,950.5,87.0,1.55,26.05,782.0,821.39,603.65
2018,9,25,13,30,946.0,86.0,1.6,25.9,763.0,787.51,582.9
2018,9,25,13,45,938.5,85.5,1.65,25.8,736.5,749.32,558.88
2018,9,25,14,0,931.0,85.0,1.7,25.7,710.0,708.79,532.94
2018,9,25,14,15,921.0,83.0,1.7,25.5,676.5,663.05,500.7
2018,9,25,14,30,911.0,81.0,1.7,25.3,643.0,615.62,466.36
2018,9,25,14,45,897.5,79.0,1.7,25.1,603.5,564.86,428.56
2018,9,25,15,0,884.0,77.0,1.7,24.9,564.0,513.21,388.86
2018,9,25,15,15,865.0,74.5,1.7,24.9,519.0,458.02,344.95
2018,9,25,15,30,846.0,72.0,1.7,24.9,474.0,401.69,298.83
2018,9,25,15,45,820.0,68.5,1.7,24.25,425.0,343.59,250.78
2018,9,25,16,0,794.0,65.0,1.7,23.6,376.0,287.08,202.67
2018,9,25,16,15,757.0,61.5,1.75,22.9,325.0,229.92,153.9
2018,9,25,16,30,720.0,58.0,1.8,22.2,274.0,176.15,108.59
2018,9,25,16,45,662.5,52.5,1.85,21.55,222.5,121.83,66.69
2018,9,25,17,0,605.0,47.0,1.9,20.9,171.0,73.9,36.19
2018,9,25,17,15,510.0,39.5,1.95,20.0,123.5,28.7,19.04
2018,9,25,17,30,415.0,32.0,2.0,19.1,76.0,24.69,14.79
2018,9,25,17,45,255.0,21.0,2.0,18.2,43.5,16.94,0.0
2018,9,25,18,0,95.0,10.0,2.0,17.3,11.0,9.83,0.0
2018,9,25,18,15,47.5,5.0,2.0,17.0,5.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,13.65,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,9,26,5,45,13.0,2.0,0.15,13.45,1.5,0.0,0.0
2018,9,26,6,0,26.0,4.0,0.1,13.4,3.0,0.0,0.0
2018,9,26,6,15,179.5,16.0,0.15,14.1,28.0,54.99,0.0
2018,9,26,6,30,333.0,28.0,0.2,14.8,53.0,133.01,75.4
2018,9,26,6,45,437.0,36.5,0.2,15.5,96.5,197.18,143.46
2018,9,26,7,0,541.0,45.0,0.2,16.2,140.0,269.16,205.05
2018,9,26,7,15,555.0,56.0,0.25,16.75,181.0,315.39,246.13
2018,9,26,7,30,569.0,67.0,0.3,17.3,222.0,362.06,285.73
2018,9,26,7,45,559.0,81.5,0.35,17.85,259.0,400.16,316.83
2018,9,26,8,0,549.0,96.0,0.4,18.4,296.0,435.95,344.65
2018,9,26,8,15,521.0,118.0,0.4,19.15,329.0,463.38,364.09
2018,9,26,8,30,493.0,140.0,0.4,19.9,362.0,490.35,382.14
2018,9,26,8,45,589.5,131.0,0.45,20.6,423.0,568.58,438.89
2018,9,26,9,0,686.0,122.0,0.5,21.3,484.0,648.69,494.67
2018,9,26,9,15,508.0,175.0,0.5,22.05,454.5,589.63,447.22
2018,9,26,9,30,330.0,228.0,0.5,22.8,425.0,512.9,388.16
2018,9,26,9,45,309.0,256.0,0.5,23.55,448.5,533.94,401.08
2018,9,26,10,0,288.0,284.0,0.5,24.3,472.0,552.65,411.1
2018,9,26,10,15,342.5,280.0,0.5,24.7,513.0,597.87,442.08
2018,9,26,10,30,397.0,276.0,0.5,25.1,554.0,643.57,472.5
2018,9,26,10,45,591.0,214.0,0.55,25.5,641.5,760.03,553.21
2018,9,26,11,0,785.0,152.0,0.6,25.9,729.0,862.68,618.43
2018,9,26,11,15,751.5,171.5,0.65,26.15,731.5,858.23,613.98
2018,9,26,11,30,718.0,191.0,0.7,26.4,734.0,847.02,606.85
2018,9,26,11,45,801.5,155.0,0.7,26.65,765.0,873.05,622.66
2018,9,26,12,0,885.0,119.0,0.7,26.9,796.0,894.01,634.75
2018,9,26,12,15,783.5,159.5,0.8,27.0,757.0,842.01,603.16
2018,9,26,12,30,682.0,200.0,0.9,27.1,718.0,787.51,569.88
2018,9,26,12,45,555.0,249.0,1.0,27.15,667.0,716.33,521.8
2018,9,26,13,0,428.0,298.0,1.1,27.2,616.0,650.14,475.85
2018,9,26,13,15,438.0,285.5,1.2,27.05,603.5,630.84,464.9
2018,9,26,13,30,448.0,273.0,1.3,26.9,591.0,609.6,451.84
2018,9,26,13,45,459.0,258.0,1.4,26.75,573.5,584.63,435.91
2018,9,26,14,0,470.0,243.0,1.5,26.6,556.0,557.64,418.13
2018,9,26,14,15,457.0,233.0,1.6,26.3,525.5,518.59,391.11
2018,9,26,14,30,444.0,223.0,1.7,26.0,495.0,479.47,363.39
2018,9,26,14,45,381.0,221.0,1.8,25.7,443.5,419.96,319.59
2018,9,26,15,0,318.0,219.0,1.9,25.4,392.0,367.25,280.11
2018,9,26,15,15,257.0,208.5,1.9,25.4,341.0,312.67,238.33
2018,9,26,15,30,196.0,198.0,1.9,25.4,290.0,263.85,200.75
2018,9,26,15,45,356.0,153.0,2.05,24.6,298.5,263.04,197.36
2018,9,26,16,0,516.0,108.0,2.2,23.8,307.0,244.29,176.77
2018,9,26,16,15,565.5,88.0,2.25,23.15,278.5,206.75,142.05
2018,9,26,16,30,615.0,68.0,2.3,22.5,250.0,162.71,101.94
2018,9,26,16,45,555.5,60.0,2.3,21.8,200.5,111.85,63.19
2018,9,26,17,0,496.0,52.0,2.3,21.1,151.0,67.63,35.19
2018,9,26,17,15,405.5,42.5,2.3,20.4,108.0,31.74,21.55
2018,9,26,17,30,315.0,33.0,2.3,19.7,65.0,26.02,15.57
2018,9,26,17,45,187.5,20.5,2.25,18.95,36.5,16.76,0.0
2018,9,26,18,0,60.0,8.0,2.2,18.2,8.0,7.86,0.0
2018,9,26,18,15,30.0,4.0,2.15,17.95,4.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.0,0.95,14.9,1.0,0.0,0.0
2018,9,27,6,0,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,9,27,6,15,96.5,14.0,0.85,15.45,20.5,34.71,0.0
2018,9,27,6,30,178.0,26.0,0.8,16.0,39.0,87.94,46.45
2018,9,27,6,45,133.0,39.0,0.7,16.5,53.0,93.81,67.71
2018,9,27,7,0,88.0,52.0,0.6,17.0,67.0,92.28,69.88
2018,9,27,7,15,236.0,67.5,0.65,17.6,126.5,188.88,149.39
2018,9,27,7,30,384.0,83.0,0.7,18.2,186.0,288.35,230.09
2018,9,27,7,45,364.5,101.5,0.7,18.75,215.0,316.97,253.22
2018,9,27,8,0,345.0,120.0,0.7,19.3,244.0,342.81,273.33
2018,9,27,8,15,387.5,131.5,0.75,19.9,289.5,396.0,314.23
2018,9,27,8,30,430.0,143.0,0.8,20.5,335.0,451.63,355.62
2018,9,27,8,45,429.0,162.5,0.85,21.05,370.5,488.22,381.21
2018,9,27,9,0,428.0,182.0,0.9,21.6,406.0,523.24,405.17
2018,9,27,9,15,530.5,167.5,0.95,22.05,467.0,597.03,458.9
2018,9,27,9,30,633.0,153.0,1.0,22.5,528.0,679.32,516.65
2018,9,27,9,45,461.5,202.5,1.1,22.95,484.5,606.25,460.51
2018,9,27,10,0,290.0,252.0,1.2,23.4,441.0,518.18,393.84
2018,9,27,10,15,219.0,285.0,1.2,23.75,431.0,489.27,370.64
2018,9,27,10,30,148.0,318.0,1.2,24.1,421.0,466.12,350.82
2018,9,27,10,45,163.0,330.5,1.25,24.4,447.0,492.6,369.6
2018,9,27,11,0,178.0,343.0,1.3,24.7,473.0,518.57,387.52
2018,9,27,11,15,324.5,310.5,1.35,24.7,552.5,618.8,461.69
2018,9,27,11,30,471.0,278.0,1.4,24.7,632.0,717.7,532.24
2018,9,27,11,45,558.5,247.5,1.4,24.75,670.0,757.05,559.78
2018,9,27,12,0,646.0,217.0,1.4,24.8,708.0,795.86,587.1
2018,9,27,12,15,587.0,241.0,1.45,24.75,686.0,757.96,560.32
2018,9,27,12,30,528.0,265.0,1.5,24.7,664.0,721.94,535.24
2018,9,27,12,45,481.0,279.0,1.5,24.6,638.5,685.1,509.45
2018,9,27,13,0,434.0,293.0,1.5,24.5,613.0,648.25,483.43
2018,9,27,13,15,447.0,280.5,1.6,24.35,603.0,631.01,473.17
2018,9,27,13,30,460.0,268.0,1.7,24.2,593.0,611.64,460.97
2018,9,27,13,45,490.0,246.0,1.75,24.05,580.5,592.46,448.78
2018,9,27,14,0,520.0,224.0,1.8,23.9,568.0,569.9,433.78
2018,9,27,14,15,478.0,223.0,1.85,23.6,527.0,519.94,397.6
2018,9,27,14,30,436.0,222.0,1.9,23.3,486.0,472.07,362.42
2018,9,27,14,45,370.5,221.0,2.0,23.05,435.5,412.81,318.02
2018,9,27,15,0,305.0,220.0,2.1,22.8,385.0,360.58,278.24
2018,9,27,15,15,314.5,199.0,2.1,22.8,357.0,327.58,252.26
2018,9,27,15,30,324.0,178.0,2.1,22.8,329.0,293.28,224.42
2018,9,27,15,45,253.0,166.0,2.15,21.9,276.0,239.43,182.63
2018,9,27,16,0,182.0,154.0,2.2,21.0,223.0,193.7,147.34
2018,9,27,16,15,216.0,129.0,2.2,20.45,199.5,165.34,122.53
2018,9,27,16,30,250.0,104.0,2.2,19.9,176.0,134.25,94.97
2018,9,27,16,45,224.5,86.0,2.2,19.3,141.5,99.18,67.44
2018,9,27,17,0,199.0,68.0,2.2,18.7,107.0,67.13,44.43
2018,9,27,17,15,153.0,51.0,2.15,18.25,75.5,41.35,29.93
2018,9,27,17,30,107.0,34.0,2.1,17.8,44.0,28.1,17.06
2018,9,27,17,45,61.0,19.0,2.05,17.3,24.0,16.0,0.0
2018,9,27,18,0,15.0,4.0,2.0,16.8,4.0,3.93,0.0
2018,9,27,18,15,7.5,2.0,1.95,16.6,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,28,5,45,4.5,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,28,6,0,9.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,28,6,15,9.0,3.5,0.85,12.95,4.0,5.38,0.0
2018,9,28,6,30,9.0,7.0,0.9,13.3,8.0,9.76,0.09
2018,9,28,6,45,4.5,12.5,0.95,13.65,13.0,13.6,5.47
2018,9,28,7,0,0.0,18.0,1.0,14.0,18.0,17.36,9.05
2018,9,28,7,15,2.0,36.5,1.05,14.35,37.0,36.09,25.15
2018,9,28,7,30,4.0,55.0,1.1,14.7,56.0,55.05,41.36
2018,9,28,7,45,5.0,60.5,1.15,15.0,62.0,61.08,46.46
2018,9,28,8,0,6.0,66.0,1.2,15.3,68.0,67.2,51.52
2018,9,28,8,15,9.5,90.0,1.2,15.65,94.0,93.61,73.47
2018,9,28,8,30,13.0,114.0,1.2,16.0,120.0,120.61,95.49
2018,9,28,8,45,22.5,141.5,1.2,16.35,153.0,160.76,127.98
2018,9,28,9,0,32.0,169.0,1.2,16.7,186.0,197.51,157.09
2018,9,28,9,15,21.5,182.5,1.25,16.9,194.0,197.92,156.45
2018,9,28,9,30,11.0,196.0,1.3,17.1,202.0,203.73,160.19
2018,9,28,9,45,18.0,218.0,1.3,17.35,229.0,231.93,182.04
2018,9,28,10,0,25.0,240.0,1.3,17.6,256.0,260.36,203.72
2018,9,28,10,15,102.5,272.5,1.35,17.65,343.0,377.05,295.01
2018,9,28,10,30,180.0,305.0,1.4,17.7,430.0,478.91,371.93
2018,9,28,10,45,405.0,252.5,1.4,17.8,544.0,634.17,489.58
2018,9,28,11,0,630.0,200.0,1.4,17.9,658.0,777.93,593.55
2018,9,28,11,15,748.0,157.5,1.4,17.85,710.5,835.17,631.19
2018,9,28,11,30,866.0,115.0,1.4,17.8,763.0,881.91,661.76
2018,9,28,11,45,885.5,107.0,1.45,17.8,773.5,884.64,663.43
2018,9,28,12,0,905.0,99.0,1.5,17.8,784.0,883.77,663.37
2018,9,28,12,15,906.0,98.5,1.5,17.8,781.5,871.55,655.22
2018,9,28,12,30,907.0,98.0,1.5,17.8,779.0,855.97,645.03
2018,9,28,12,45,906.5,96.0,1.55,17.8,768.5,834.3,631.4
2018,9,28,13,0,906.0,94.0,1.6,17.8,758.0,809.48,615.64
2018,9,28,13,15,902.0,92.5,1.6,17.75,739.5,779.49,595.85
2018,9,28,13,30,898.0,91.0,1.6,17.7,721.0,746.76,574.11
2018,9,28,13,45,892.0,89.5,1.65,17.65,695.5,710.06,549.83
2018,9,28,14,0,886.0,88.0,1.7,17.6,670.0,671.09,522.74
2018,9,28,14,15,876.0,86.0,1.7,17.45,637.5,627.06,490.16
2018,9,28,14,30,866.0,84.0,1.7,17.3,605.0,581.49,455.57
2018,9,28,14,45,852.0,82.0,1.7,17.15,567.0,532.49,417.36
2018,9,28,15,0,838.0,80.0,1.7,17.0,529.0,482.09,376.92
2018,9,28,15,15,817.5,77.5,1.7,17.0,485.0,428.31,332.41
2018,9,28,15,30,797.0,75.0,1.7,17.0,441.0,375.03,286.97
2018,9,28,15,45,770.5,71.5,1.7,16.45,394.0,319.61,239.26
2018,9,28,16,0,744.0,68.0,1.7,15.9,347.0,265.91,191.9
2018,9,28,16,15,705.5,63.5,1.65,15.5,298.0,210.69,143.38
2018,9,28,16,30,667.0,59.0,1.6,15.1,249.0,159.12,99.21
2018,9,28,16,45,486.5,59.5,1.55,14.7,183.5,99.45,57.89
2018,9,28,17,0,306.0,60.0,1.5,14.3,118.0,61.66,38.05
2018,9,28,17,15,273.5,44.0,1.45,13.9,84.0,33.31,23.43
2018,9,28,17,30,241.0,28.0,1.4,13.5,50.0,21.76,11.84
2018,9,28,17,45,145.0,17.5,1.35,13.1,28.0,17.2,0.0
2018,9,28,18,0,49.0,7.0,1.3,12.7,6.0,6.88,0.0
2018,9,28,18,15,24.5,3.5,1.2,12.55,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
