Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,29,5,45,4.0,0.5,1.55,12.65,0.5,0.0,0.0
2018,9,29,6,0,8.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,9,29,6,15,18.0,5.5,1.65,12.95,6.5,9.26,0.0
2018,9,29,6,30,28.0,10.0,1.7,13.2,12.0,20.46,5.18
2018,9,29,6,45,62.0,28.5,1.8,13.45,37.5,56.95,39.72
2018,9,29,7,0,96.0,47.0,1.9,13.7,63.0,94.14,72.22
2018,9,29,7,15,66.5,48.5,1.95,14.0,61.5,81.34,63.18
2018,9,29,7,30,37.0,50.0,2.0,14.3,60.0,67.26,51.91
2018,9,29,7,45,18.5,37.5,2.1,14.6,42.5,46.13,34.01
2018,9,29,8,0,0.0,25.0,2.2,14.9,25.0,24.13,14.97
2018,9,29,8,15,0.0,45.0,2.2,15.3,45.0,43.46,31.3
2018,9,29,8,30,0.0,65.0,2.2,15.7,65.0,62.83,47.4
2018,9,29,8,45,0.0,66.5,2.25,16.05,66.5,64.29,48.38
2018,9,29,9,0,0.0,68.0,2.3,16.4,68.0,65.75,49.37
2018,9,29,9,15,0.0,65.5,2.3,16.7,65.5,63.33,47.17
2018,9,29,9,30,0.0,63.0,2.3,17.0,63.0,60.92,44.99
2018,9,29,9,45,0.0,66.5,2.3,17.25,66.5,64.32,47.63
2018,9,29,10,0,0.0,70.0,2.3,17.5,70.0,67.72,50.26
2018,9,29,10,15,0.0,79.0,2.35,17.65,79.0,76.45,57.26
2018,9,29,10,30,0.0,88.0,2.4,17.8,88.0,85.19,64.23
2018,9,29,10,45,0.5,107.0,2.4,17.9,107.5,104.26,79.55
2018,9,29,11,0,1.0,126.0,2.4,18.0,127.0,123.47,94.86
2018,9,29,11,15,0.5,111.0,2.4,18.05,111.5,108.19,82.46
2018,9,29,11,30,0.0,96.0,2.4,18.1,96.0,93.01,70.17
2018,9,29,11,45,0.0,95.0,2.4,18.1,95.0,92.03,69.38
2018,9,29,12,0,0.0,94.0,2.4,18.1,94.0,91.05,68.58
2018,9,29,12,15,0.5,100.0,2.4,18.1,100.5,97.34,73.67
2018,9,29,12,30,1.0,106.0,2.4,18.1,107.0,103.6,78.74
2018,9,29,12,45,0.5,98.0,2.4,18.05,98.5,95.34,72.12
2018,9,29,13,0,0.0,90.0,2.4,18.0,90.0,87.15,65.56
2018,9,29,13,15,1.5,112.0,2.4,17.9,113.0,109.69,83.92
2018,9,29,13,30,3.0,134.0,2.4,17.8,136.0,132.16,102.14
2018,9,29,13,45,61.0,119.5,2.35,17.7,159.5,161.21,127.35
2018,9,29,14,0,119.0,105.0,2.3,17.6,183.0,183.25,146.45
2018,9,29,14,15,209.0,113.5,2.3,17.45,241.5,243.42,195.83
2018,9,29,14,30,299.0,122.0,2.3,17.3,300.0,292.69,235.16
2018,9,29,14,45,236.0,118.0,2.25,17.15,253.0,240.95,192.69
2018,9,29,15,0,173.0,114.0,2.2,17.0,206.0,193.55,153.85
2018,9,29,15,15,94.5,117.0,2.2,17.0,166.5,153.48,120.93
2018,9,29,15,30,16.0,120.0,2.2,17.0,127.0,121.46,95.23
2018,9,29,15,45,60.5,121.0,2.15,16.7,144.0,135.0,105.78
2018,9,29,16,0,105.0,122.0,2.1,16.4,161.0,142.69,110.61
2018,9,29,16,15,128.5,89.0,2.0,16.1,129.5,110.57,82.56
2018,9,29,16,30,152.0,56.0,1.9,15.8,98.0,74.5,50.84
2018,9,29,16,45,76.0,32.5,1.85,15.55,53.5,36.53,22.21
2018,9,29,17,0,0.0,9.0,1.8,15.3,9.0,8.67,1.68
2018,9,29,17,15,0.0,6.5,1.7,15.0,6.5,6.26,0.0
2018,9,29,17,30,0.0,4.0,1.6,14.7,4.0,3.85,0.0
2018,9,29,17,45,2.5,2.5,1.5,14.45,2.5,2.46,0.0
2018,9,29,18,0,5.0,1.0,1.4,14.2,1.0,0.0,0.0
2018,9,29,18,15,2.5,0.5,1.4,14.05,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,30,6,15,7.5,10.0,1.0,13.75,10.5,11.42,0.0
2018,9,30,6,30,15.0,20.0,1.0,14.0,21.0,24.79,6.23
2018,9,30,6,45,108.5,38.0,1.0,14.2,55.0,84.99,61.02
2018,9,30,7,0,202.0,56.0,1.0,14.4,89.0,145.11,112.26
2018,9,30,7,15,312.5,65.0,1.0,14.7,136.5,217.21,173.27
2018,9,30,7,30,423.0,74.0,1.0,15.0,184.0,294.09,237.64
2018,9,30,7,45,361.5,101.0,1.0,15.25,208.5,312.88,253.94
2018,9,30,8,0,300.0,128.0,1.0,15.5,233.0,317.25,257.65
2018,9,30,8,15,267.0,144.0,1.0,15.9,247.5,327.1,264.98
2018,9,30,8,30,234.0,160.0,1.0,16.3,262.0,333.49,268.93
2018,9,30,8,45,218.0,185.5,1.05,16.75,288.5,359.14,287.63
2018,9,30,9,0,202.0,211.0,1.1,17.2,315.0,374.4,297.91
2018,9,30,9,15,426.0,177.5,1.1,17.6,418.5,526.33,415.95
2018,9,30,9,30,650.0,144.0,1.1,18.0,522.0,677.61,526.87
2018,9,30,9,45,672.0,144.0,1.15,18.45,554.5,710.2,547.02
2018,9,30,10,0,694.0,144.0,1.2,18.9,587.0,741.26,566.84
2018,9,30,10,15,517.5,208.0,1.25,19.15,546.5,670.76,513.5
2018,9,30,10,30,341.0,272.0,1.3,19.4,506.0,587.41,449.78
2018,9,30,10,45,221.5,299.5,1.35,19.65,453.0,507.89,389.5
2018,9,30,11,0,102.0,327.0,1.4,19.9,400.0,425.86,325.85
2018,9,30,11,15,171.0,299.5,1.45,20.0,425.0,462.97,355.96
2018,9,30,11,30,240.0,272.0,1.5,20.1,450.0,499.27,384.38
2018,9,30,11,45,293.5,264.0,1.5,20.25,482.5,533.61,410.12
2018,9,30,12,0,347.0,256.0,1.5,20.4,515.0,573.64,439.46
2018,9,30,12,15,338.0,276.5,1.5,20.4,528.0,573.88,438.63
2018,9,30,12,30,329.0,297.0,1.5,20.4,541.0,580.32,442.44
2018,9,30,12,45,348.5,288.5,1.5,20.45,543.5,578.25,441.35
2018,9,30,13,0,368.0,280.0,1.5,20.5,546.0,574.16,438.84
2018,9,30,13,15,374.0,279.5,1.5,20.45,544.0,565.97,433.09
2018,9,30,13,30,380.0,279.0,1.5,20.4,542.0,556.14,426.13
2018,9,30,13,45,399.5,261.5,1.45,20.3,528.5,540.28,415.01
2018,9,30,14,0,419.0,244.0,1.4,20.2,515.0,518.19,399.25
2018,9,30,14,15,518.0,202.5,1.35,20.05,520.5,518.16,400.52
2018,9,30,14,30,617.0,161.0,1.3,19.9,526.0,510.41,395.03
2018,9,30,14,45,623.0,145.5,1.25,19.75,493.0,468.55,362.68
2018,9,30,15,0,629.0,130.0,1.2,19.6,460.0,424.86,328.21
2018,9,30,15,15,481.0,141.0,1.2,19.6,380.5,339.14,261.39
2018,9,30,15,30,333.0,152.0,1.2,19.6,301.0,268.06,205.89
2018,9,30,15,45,427.5,125.0,1.15,19.1,294.5,252.97,190.54
2018,9,30,16,0,522.0,98.0,1.1,18.6,288.0,228.04,165.11
2018,9,30,16,15,488.0,87.5,0.95,18.3,244.5,180.36,124.48
2018,9,30,16,30,454.0,77.0,0.8,18.0,201.0,136.15,87.91
2018,9,30,16,45,391.0,66.5,0.7,17.65,157.5,92.43,55.66
2018,9,30,17,0,328.0,56.0,0.6,17.3,114.0,56.11,33.58
2018,9,30,17,15,243.0,42.0,0.45,17.0,77.5,32.0,21.82
2018,9,30,17,30,158.0,28.0,0.3,16.7,41.0,21.81,10.4
2018,9,30,17,45,85.0,15.0,0.2,16.35,21.5,14.74,0.0
2018,9,30,18,0,12.0,2.0,0.1,16.0,2.0,0.0,0.0
2018,9,30,18,15,6.0,1.0,0.15,15.8,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.05,13.2,3.5,3.44,0.0
2018,10,1,6,30,0.0,7.0,1.0,13.4,7.0,6.75,0.0
2018,10,1,6,45,0.0,12.0,0.95,13.6,12.0,11.57,3.77
2018,10,1,7,0,0.0,17.0,0.9,13.8,17.0,16.39,8.2
2018,10,1,7,15,0.0,23.0,0.95,13.95,23.0,22.19,13.32
2018,10,1,7,30,0.0,29.0,1.0,14.1,29.0,27.98,18.37
2018,10,1,7,45,0.0,50.5,1.0,14.25,50.5,48.78,36.14
2018,10,1,8,0,0.0,72.0,1.0,14.4,72.0,69.82,53.85
2018,10,1,8,15,0.0,80.5,1.05,14.65,80.5,78.17,60.64
2018,10,1,8,30,0.0,89.0,1.1,14.9,89.0,86.54,67.37
2018,10,1,8,45,0.0,96.5,1.15,15.2,96.5,93.9,73.18
2018,10,1,9,0,0.0,104.0,1.2,15.5,104.0,101.29,78.94
2018,10,1,9,15,0.0,112.5,1.2,15.7,112.5,109.69,85.53
2018,10,1,9,30,0.0,121.0,1.2,15.9,121.0,118.11,92.08
2018,10,1,9,45,0.5,137.0,1.25,16.1,137.5,134.5,105.07
2018,10,1,10,0,1.0,153.0,1.3,16.3,154.0,150.93,117.96
2018,10,1,10,15,3.5,166.5,1.3,16.55,169.0,166.5,130.12
2018,10,1,10,30,6.0,180.0,1.3,16.8,184.0,182.13,142.23
2018,10,1,10,45,8.5,201.0,1.3,17.0,207.0,205.4,160.28
2018,10,1,11,0,11.0,222.0,1.3,17.2,230.0,228.68,178.15
2018,10,1,11,15,40.5,266.0,1.3,17.35,295.5,306.19,238.53
2018,10,1,11,30,70.0,310.0,1.3,17.5,361.0,377.24,292.31
2018,10,1,11,45,58.0,299.5,1.35,17.65,342.0,354.32,274.17
2018,10,1,12,0,46.0,289.0,1.4,17.8,323.0,331.56,256.67
2018,10,1,12,15,26.5,241.5,1.4,17.8,261.0,264.58,205.23
2018,10,1,12,30,7.0,194.0,1.4,17.8,199.0,195.28,151.19
2018,10,1,12,45,4.5,172.5,1.4,17.85,175.5,171.69,132.87
2018,10,1,13,0,2.0,151.0,1.4,17.9,152.0,148.36,114.47
2018,10,1,13,15,1.0,134.5,1.4,17.8,135.0,131.3,101.08
2018,10,1,13,30,0.0,118.0,1.4,17.7,118.0,114.39,87.69
2018,10,1,13,45,1.5,139.0,1.35,17.65,140.0,135.83,105.11
2018,10,1,14,0,3.0,160.0,1.3,17.6,162.0,157.1,122.25
2018,10,1,14,15,3.5,157.0,1.25,17.5,159.0,154.2,120.14
2018,10,1,14,30,4.0,154.0,1.2,17.4,156.0,151.24,118.07
2018,10,1,14,45,3.0,148.5,1.15,17.25,150.0,145.03,113.39
2018,10,1,15,0,2.0,143.0,1.1,17.1,144.0,138.89,108.79
2018,10,1,15,15,2.0,134.0,1.1,17.1,135.0,129.9,101.82
2018,10,1,15,30,2.0,125.0,1.1,17.1,126.0,120.9,94.8
2018,10,1,15,45,1.5,116.5,0.95,16.8,117.0,112.2,88.03
2018,10,1,16,0,1.0,108.0,0.8,16.5,108.0,103.5,81.17
2018,10,1,16,15,1.0,92.0,0.75,16.3,92.0,88.02,68.51
2018,10,1,16,30,1.0,76.0,0.7,16.1,76.0,72.62,55.71
2018,10,1,16,45,0.5,58.0,0.65,15.95,58.0,55.49,41.23
2018,10,1,17,0,0.0,40.0,0.6,15.8,40.0,38.6,26.75
2018,10,1,17,15,0.5,28.0,0.5,15.7,28.0,27.04,17.6
2018,10,1,17,30,1.0,16.0,0.4,15.6,16.0,15.44,4.98
2018,10,1,17,45,1.0,8.5,0.35,15.45,8.5,8.36,0.0
2018,10,1,18,0,1.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.35,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.8,1.5,1.47,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.9,3.0,2.89,0.0
2018,10,2,6,45,0.0,4.5,1.4,15.05,4.5,4.33,0.0
2018,10,2,7,0,0.0,6.0,1.4,15.2,6.0,5.78,0.0
2018,10,2,7,15,0.0,7.5,1.4,15.5,7.5,7.23,0.49
2018,10,2,7,30,0.0,9.0,1.4,15.8,9.0,8.68,1.75
2018,10,2,7,45,0.0,11.5,1.4,16.05,11.5,11.09,3.82
2018,10,2,8,0,0.0,14.0,1.4,16.3,14.0,13.5,5.86
2018,10,2,8,15,0.0,31.0,1.4,16.9,31.0,29.93,19.72
2018,10,2,8,30,0.0,48.0,1.4,17.5,48.0,46.37,33.37
2018,10,2,8,45,20.5,106.5,1.45,18.05,117.0,121.67,95.83
2018,10,2,9,0,41.0,165.0,1.5,18.6,186.0,199.7,158.47
2018,10,2,9,15,120.5,203.5,1.5,18.95,271.5,309.42,245.73
2018,10,2,9,30,200.0,242.0,1.5,19.3,357.0,415.67,327.09
2018,10,2,9,45,151.0,256.5,1.5,19.7,346.0,396.34,309.4
2018,10,2,10,0,102.0,271.0,1.5,20.1,335.0,365.49,283.87
2018,10,2,10,15,64.5,261.0,1.5,20.4,302.0,323.66,250.62
2018,10,2,10,30,27.0,251.0,1.5,20.7,269.0,280.92,216.46
2018,10,2,10,45,134.5,278.0,1.5,20.95,373.0,409.28,316.14
2018,10,2,11,0,242.0,305.0,1.5,21.2,477.0,538.64,411.59
2018,10,2,11,15,215.5,303.0,1.5,21.4,458.0,504.05,384.59
2018,10,2,11,30,189.0,301.0,1.5,21.6,439.0,477.29,364.27
2018,10,2,11,45,140.0,317.0,1.5,21.75,419.5,450.05,342.59
2018,10,2,12,0,91.0,333.0,1.5,21.9,400.0,415.68,315.71
2018,10,2,12,15,278.0,273.0,1.5,21.95,477.0,518.22,396.33
2018,10,2,12,30,465.0,213.0,1.5,22.0,554.0,607.27,464.01
2018,10,2,12,45,450.5,211.0,1.45,22.05,537.0,582.17,444.69
2018,10,2,13,0,436.0,209.0,1.4,22.1,520.0,556.11,425.59
2018,10,2,13,15,345.5,244.5,1.4,22.05,487.0,506.4,387.7
2018,10,2,13,30,255.0,280.0,1.4,22.0,454.0,465.82,356.2
2018,10,2,13,45,171.0,277.5,1.35,21.95,392.0,392.48,300.92
2018,10,2,14,0,87.0,275.0,1.3,21.9,330.0,325.66,249.9
2018,10,2,14,15,161.0,263.0,1.3,21.7,359.0,355.54,274.31
2018,10,2,14,30,235.0,251.0,1.3,21.5,388.0,376.17,290.57
2018,10,2,14,45,398.0,196.5,1.25,21.35,409.5,396.94,306.79
2018,10,2,15,0,561.0,142.0,1.2,21.2,431.0,399.79,307.6
2018,10,2,15,15,487.0,144.5,1.2,21.2,379.5,340.82,260.73
2018,10,2,15,30,413.0,147.0,1.2,21.2,328.0,289.39,219.68
2018,10,2,15,45,312.5,133.5,1.2,20.55,261.5,222.15,167.31
2018,10,2,16,0,212.0,120.0,1.2,19.9,195.0,165.42,123.5
2018,10,2,16,15,317.0,95.5,1.2,19.5,188.5,149.0,105.07
2018,10,2,16,30,422.0,71.0,1.2,19.1,182.0,121.81,77.27
2018,10,2,16,45,244.0,63.5,1.2,18.65,124.5,73.88,46.41
2018,10,2,17,0,66.0,56.0,1.2,18.2,67.0,50.79,35.22
2018,10,2,17,15,49.5,38.5,1.2,17.85,45.0,33.59,22.78
2018,10,2,17,30,33.0,21.0,1.2,17.5,23.0,18.88,5.85
2018,10,2,17,45,22.0,11.5,1.2,17.1,12.5,11.3,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.2,16.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.2,1.5,1.47,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.3,3.0,2.89,0.0
2018,10,3,6,45,0.0,5.0,0.55,15.4,5.0,4.82,0.0
2018,10,3,7,0,0.0,7.0,0.6,15.5,7.0,6.74,0.0
2018,10,3,7,15,0.0,10.0,0.55,15.65,10.0,9.64,2.55
2018,10,3,7,30,0.0,13.0,0.5,15.8,13.0,12.53,5.07
2018,10,3,7,45,0.0,26.0,0.5,15.95,26.0,25.09,15.81
2018,10,3,8,0,0.0,39.0,0.5,16.1,39.0,37.66,26.45
2018,10,3,8,15,0.0,62.0,0.5,16.3,62.0,59.92,45.07
2018,10,3,8,30,0.0,85.0,0.5,16.5,85.0,82.51,63.64
2018,10,3,8,45,0.0,87.0,0.5,16.75,87.0,84.33,64.82
2018,10,3,9,0,0.0,89.0,0.5,17.0,89.0,86.2,66.09
2018,10,3,9,15,3.5,119.5,0.55,17.3,121.5,119.43,92.95
2018,10,3,9,30,7.0,150.0,0.6,17.6,154.0,153.09,119.6
2018,10,3,9,45,5.0,159.0,0.6,17.85,162.0,160.55,124.91
2018,10,3,10,0,3.0,168.0,0.6,18.1,170.0,167.91,130.22
2018,10,3,10,15,17.5,213.0,0.6,18.35,225.0,225.86,175.49
2018,10,3,10,30,32.0,258.0,0.6,18.6,280.0,292.76,226.14
2018,10,3,10,45,43.0,278.0,0.65,18.8,308.0,322.93,248.36
2018,10,3,11,0,54.0,298.0,0.7,19.0,336.0,352.99,270.54
2018,10,3,11,15,111.5,317.5,0.75,19.1,398.0,430.22,328.69
2018,10,3,11,30,169.0,337.0,0.8,19.2,460.0,498.36,378.66
2018,10,3,11,45,115.5,294.5,0.8,19.3,378.5,405.0,309.21
2018,10,3,12,0,62.0,252.0,0.8,19.4,297.0,306.21,235.22
2018,10,3,12,15,32.0,203.5,0.85,19.4,226.5,230.01,177.28
2018,10,3,12,30,2.0,155.0,0.9,19.4,156.0,152.58,116.62
2018,10,3,12,45,4.0,169.5,0.9,19.4,172.0,168.33,129.35
2018,10,3,13,0,6.0,184.0,0.9,19.4,188.0,183.94,141.62
2018,10,3,13,15,29.0,202.5,0.9,19.4,222.0,221.77,171.75
2018,10,3,13,30,52.0,221.0,0.9,19.4,256.0,254.97,197.85
2018,10,3,13,45,72.5,247.5,0.9,19.35,294.5,292.6,226.93
2018,10,3,14,0,93.0,274.0,0.9,19.3,333.0,328.17,254.05
2018,10,3,14,15,210.0,237.0,0.9,19.25,360.5,358.43,278.88
2018,10,3,14,30,327.0,200.0,0.9,19.2,388.0,377.82,294.43
2018,10,3,14,45,283.5,183.5,0.85,19.15,338.5,323.34,252.0
2018,10,3,15,0,240.0,167.0,0.8,19.1,289.0,272.43,212.27
2018,10,3,15,15,293.0,145.5,0.8,19.1,281.5,260.02,201.57
2018,10,3,15,30,346.0,124.0,0.8,19.1,274.0,242.03,185.11
2018,10,3,15,45,235.0,121.5,0.85,18.8,218.0,186.15,141.26
2018,10,3,16,0,124.0,119.0,0.9,18.5,162.0,142.61,108.35
2018,10,3,16,15,134.0,99.5,0.85,18.2,139.5,118.47,87.69
2018,10,3,16,30,144.0,80.0,0.8,17.9,117.0,91.66,64.77
2018,10,3,16,45,192.5,64.5,0.8,17.65,102.5,71.76,47.0
2018,10,3,17,0,241.0,49.0,0.8,17.4,88.0,43.66,26.81
2018,10,3,17,15,157.0,34.5,0.8,17.05,56.5,26.29,16.57
2018,10,3,17,30,73.0,20.0,0.8,16.7,25.0,16.91,2.91
2018,10,3,17,45,36.5,10.0,0.8,16.35,12.5,9.83,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,4,6,15,4.5,2.5,2.0,13.15,2.5,3.38,0.0
2018,10,4,6,30,9.0,5.0,2.0,13.2,5.0,7.47,0.0
2018,10,4,6,45,4.5,8.0,2.0,13.25,8.0,9.16,1.58
2018,10,4,7,0,0.0,11.0,2.0,13.3,11.0,10.6,3.27
2018,10,4,7,15,0.0,14.5,2.0,13.4,14.5,13.98,6.29
2018,10,4,7,30,0.0,18.0,2.0,13.5,18.0,17.36,9.27
2018,10,4,7,45,0.0,21.5,2.05,13.55,21.5,20.74,12.2
2018,10,4,8,0,0.0,25.0,2.1,13.6,25.0,24.12,15.09
2018,10,4,8,15,0.0,27.5,2.1,13.75,27.5,26.54,17.11
2018,10,4,8,30,0.0,30.0,2.1,13.9,30.0,28.96,19.1
2018,10,4,8,45,0.0,41.5,2.15,14.05,41.5,40.09,28.45
2018,10,4,9,0,0.0,53.0,2.2,14.2,53.0,51.22,37.71
2018,10,4,9,15,0.0,65.0,2.25,14.45,65.0,62.85,47.28
2018,10,4,9,30,0.0,77.0,2.3,14.7,77.0,74.48,56.77
2018,10,4,9,45,0.0,93.0,2.3,14.9,93.0,90.02,69.43
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,105.9,82.24
2018,10,4,10,15,7.0,165.5,2.3,15.25,170.0,168.44,133.04
2018,10,4,10,30,14.0,222.0,2.3,15.4,231.0,231.98,183.5
2018,10,4,10,45,14.5,227.0,2.3,15.55,237.0,237.2,187.11
2018,10,4,11,0,15.0,232.0,2.3,15.7,243.0,242.39,190.9
2018,10,4,11,15,17.5,246.5,2.35,15.95,259.0,258.98,203.66
2018,10,4,11,30,20.0,261.0,2.4,16.2,275.0,275.46,216.25
2018,10,4,11,45,36.0,284.0,2.4,16.4,310.0,319.16,250.32
2018,10,4,12,0,52.0,307.0,2.4,16.6,345.0,355.35,278.14
2018,10,4,12,15,51.5,308.0,2.45,16.85,345.5,354.15,276.84
2018,10,4,12,30,51.0,309.0,2.5,17.1,346.0,352.78,275.61
2018,10,4,12,45,35.0,278.0,2.5,17.35,303.0,306.1,239.23
2018,10,4,13,0,19.0,247.0,2.5,17.6,260.0,256.36,200.32
2018,10,4,13,15,25.5,246.0,2.55,17.7,263.0,262.97,205.95
2018,10,4,13,30,32.0,245.0,2.6,17.8,266.0,264.89,207.76
2018,10,4,13,45,88.5,262.0,2.65,17.9,318.0,317.48,250.17
2018,10,4,14,0,145.0,279.0,2.7,18.0,370.0,368.28,290.21
2018,10,4,14,15,438.0,198.5,2.8,17.95,452.5,458.63,364.02
2018,10,4,14,30,731.0,118.0,2.9,17.9,535.0,519.68,411.99
2018,10,4,14,45,799.0,94.5,2.95,17.9,521.5,496.38,391.94
2018,10,4,15,0,867.0,71.0,3.0,17.9,508.0,465.38,364.9
2018,10,4,15,15,772.5,83.0,3.0,17.9,446.5,394.4,306.12
2018,10,4,15,30,678.0,95.0,3.0,17.9,385.0,330.52,252.57
2018,10,4,15,45,721.5,77.0,3.1,17.5,353.5,288.73,213.84
2018,10,4,16,0,765.0,59.0,3.2,17.1,322.0,242.89,170.21
2018,10,4,16,15,688.5,58.0,3.2,16.7,267.0,183.7,119.9
2018,10,4,16,30,612.0,57.0,3.2,16.3,212.0,130.49,77.23
2018,10,4,16,45,572.5,48.5,3.2,15.9,168.0,83.01,42.7
2018,10,4,17,0,533.0,40.0,3.2,15.5,124.0,39.85,20.6
2018,10,4,17,15,394.0,31.5,3.1,14.9,81.0,24.06,14.64
2018,10,4,17,30,255.0,23.0,3.0,14.3,38.0,18.84,1.02
2018,10,4,17,45,127.5,11.5,2.95,13.75,19.0,11.3,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,5,6,15,91.0,9.5,1.9,10.55,14.0,27.93,0.0
2018,10,5,6,30,182.0,19.0,1.8,11.1,28.0,74.65,0.0
2018,10,5,6,45,196.0,34.0,1.65,11.65,54.0,113.13,79.34
2018,10,5,7,0,210.0,49.0,1.5,12.2,80.0,144.45,111.45
2018,10,5,7,15,294.5,61.5,1.5,12.8,123.0,203.14,162.48
2018,10,5,7,30,379.0,74.0,1.5,13.4,166.0,269.93,219.58
2018,10,5,7,45,392.5,89.5,1.45,14.0,203.0,311.73,255.06
2018,10,5,8,0,406.0,105.0,1.4,14.6,240.0,353.8,289.39
2018,10,5,8,15,439.5,111.5,1.35,15.3,278.0,397.44,323.89
2018,10,5,8,30,473.0,118.0,1.3,16.0,316.0,442.65,358.42
2018,10,5,8,45,652.5,94.5,1.25,16.75,399.5,556.74,445.78
2018,10,5,9,0,832.0,71.0,1.2,17.5,483.0,670.34,527.04
2018,10,5,9,15,847.5,73.0,1.15,18.0,521.5,708.58,550.2
2018,10,5,9,30,863.0,75.0,1.1,18.5,560.0,744.91,572.3
2018,10,5,9,45,874.5,76.0,1.05,18.95,593.0,774.79,589.64
2018,10,5,10,0,886.0,77.0,1.0,19.4,626.0,802.11,605.03
2018,10,5,10,15,830.5,102.5,1.0,19.7,634.5,804.27,604.42
2018,10,5,10,30,775.0,128.0,1.0,20.0,643.0,796.09,597.32
2018,10,5,10,45,566.5,209.5,1.05,20.3,592.0,714.78,539.27
2018,10,5,11,0,358.0,291.0,1.1,20.6,541.0,619.52,467.88
2018,10,5,11,15,535.0,231.5,1.25,20.65,612.0,712.81,539.31
2018,10,5,11,30,712.0,172.0,1.4,20.7,683.0,799.58,601.97
2018,10,5,11,45,791.0,138.5,1.5,20.7,709.5,821.48,616.74
2018,10,5,12,0,870.0,105.0,1.6,20.7,736.0,838.16,628.79
2018,10,5,12,15,823.5,125.5,1.8,20.8,720.0,813.24,613.55
2018,10,5,12,30,777.0,146.0,2.0,20.9,704.0,782.05,594.07
2018,10,5,12,45,831.5,119.0,2.2,21.0,707.5,778.77,593.7
2018,10,5,13,0,886.0,92.0,2.4,21.1,711.0,767.49,587.45
2018,10,5,13,15,893.0,85.5,2.55,20.9,695.0,740.55,570.47
2018,10,5,13,30,900.0,79.0,2.7,20.7,679.0,710.33,551.03
2018,10,5,13,45,879.0,82.5,2.85,20.55,649.5,668.73,522.6
2018,10,5,14,0,858.0,86.0,3.0,20.4,620.0,625.91,490.96
2018,10,5,14,15,825.0,90.5,3.15,20.15,581.5,576.65,453.73
2018,10,5,14,30,792.0,95.0,3.3,19.9,543.0,526.99,415.19
2018,10,5,14,45,809.5,82.5,3.5,19.65,513.0,486.18,382.69
2018,10,5,15,0,827.0,70.0,3.7,19.4,483.0,442.72,346.58
2018,10,5,15,15,805.5,67.5,3.7,19.4,439.5,388.96,300.58
2018,10,5,15,30,784.0,65.0,3.7,19.4,396.0,336.54,254.52
2018,10,5,15,45,753.5,61.5,3.9,18.55,349.5,281.43,206.43
2018,10,5,16,0,723.0,58.0,4.1,17.7,303.0,228.53,159.45
2018,10,5,16,15,679.5,54.0,4.1,17.3,255.0,175.24,112.93
2018,10,5,16,30,636.0,50.0,4.1,16.9,207.0,126.21,72.54
2018,10,5,16,45,565.5,44.0,4.15,16.45,160.0,75.96,37.53
2018,10,5,17,0,495.0,38.0,4.2,16.0,113.0,35.22,18.69
2018,10,5,17,15,365.5,29.5,4.2,15.6,73.5,22.46,13.04
2018,10,5,17,30,236.0,21.0,4.2,15.2,34.0,17.1,0.0
2018,10,5,17,45,118.0,10.5,4.15,14.8,17.0,10.32,0.0
2018,10,5,18,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,6,15,56.5,9.0,2.5,12.4,11.5,20.3,0.0
2018,10,6,6,30,113.0,18.0,2.6,12.9,23.0,55.06,0.0
2018,10,6,6,45,300.5,28.0,2.75,13.35,65.5,138.46,95.1
2018,10,6,7,0,488.0,38.0,2.9,13.8,108.0,231.93,177.41
2018,10,6,7,15,599.5,41.0,2.95,14.3,161.0,302.77,240.33
2018,10,6,7,30,711.0,44.0,3.0,14.8,214.0,386.28,312.41
2018,10,6,7,45,756.5,47.0,3.1,15.25,264.5,445.58,363.7
2018,10,6,8,0,802.0,50.0,3.2,15.7,315.0,503.73,412.38
2018,10,6,8,15,831.0,52.5,3.25,16.2,363.0,556.72,455.04
2018,10,6,8,30,860.0,55.0,3.3,16.7,411.0,609.9,496.36
2018,10,6,8,45,880.0,56.5,3.4,17.25,455.5,655.66,530.04
2018,10,6,9,0,900.0,58.0,3.5,17.8,500.0,700.19,560.98
2018,10,6,9,15,911.5,61.0,3.5,18.2,539.5,738.73,586.9
2018,10,6,9,30,923.0,64.0,3.5,18.6,579.0,774.91,610.76
2018,10,6,9,45,929.5,67.0,3.5,19.0,612.5,804.6,629.68
2018,10,6,10,0,936.0,70.0,3.5,19.4,646.0,831.27,646.34
2018,10,6,10,15,943.0,71.0,3.45,19.7,672.5,852.89,659.35
2018,10,6,10,30,950.0,72.0,3.4,20.0,699.0,871.25,670.07
2018,10,6,10,45,955.0,73.0,3.35,20.25,719.0,884.54,677.44
2018,10,6,11,0,960.0,74.0,3.3,20.5,739.0,894.29,682.47
2018,10,6,11,15,962.5,74.0,3.25,20.75,750.5,897.21,682.9
2018,10,6,11,30,965.0,74.0,3.2,21.0,762.0,896.47,681.02
2018,10,6,11,45,965.5,73.5,3.2,21.2,765.5,889.85,675.71
2018,10,6,12,0,966.0,73.0,3.2,21.4,769.0,879.59,668.1
2018,10,6,12,15,964.0,73.5,3.25,21.55,765.0,864.8,657.95
2018,10,6,12,30,962.0,74.0,3.3,21.7,761.0,846.54,645.5
2018,10,6,12,45,958.0,74.0,3.3,21.85,748.5,822.81,629.04
2018,10,6,13,0,954.0,74.0,3.3,22.0,736.0,795.92,610.43
2018,10,6,13,15,948.0,73.5,3.4,22.05,716.0,764.03,588.98
2018,10,6,13,30,942.0,73.0,3.5,22.1,696.0,729.38,565.41
2018,10,6,13,45,933.0,72.5,3.6,22.15,669.0,690.2,538.3
2018,10,6,14,0,924.0,72.0,3.7,22.2,642.0,648.85,507.16
2018,10,6,14,15,912.5,70.5,3.85,22.1,608.0,603.09,472.37
2018,10,6,14,30,901.0,69.0,4.0,22.0,574.0,555.84,435.4
2018,10,6,14,45,884.5,68.0,4.1,21.9,534.5,505.4,394.74
2018,10,6,15,0,868.0,67.0,4.2,21.8,495.0,454.42,352.41
2018,10,6,15,15,846.5,64.5,4.2,21.8,450.5,399.72,305.77
2018,10,6,15,30,825.0,62.0,4.2,21.8,406.0,345.57,258.4
2018,10,6,15,45,793.5,59.0,4.3,21.25,358.0,287.39,207.72
2018,10,6,16,0,762.0,56.0,4.4,20.7,310.0,232.71,159.34
2018,10,6,16,15,715.0,52.5,4.45,20.0,260.5,177.3,111.77
2018,10,6,16,30,668.0,49.0,4.5,19.3,211.0,126.51,70.79
2018,10,6,16,45,591.5,44.0,4.5,18.55,162.5,77.26,37.97
2018,10,6,17,0,515.0,39.0,4.5,17.8,114.0,34.21,19.02
2018,10,6,17,15,377.0,30.0,4.5,17.2,73.5,23.27,13.33
2018,10,6,17,30,239.0,21.0,4.5,16.6,33.0,17.47,0.0
2018,10,6,17,45,119.5,10.5,4.5,16.0,16.5,10.32,0.0
2018,10,6,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,15,100.5,9.0,2.35,13.85,13.5,8.85,0.0
2018,10,7,6,30,201.0,18.0,2.4,14.2,27.0,68.08,0.0
2018,10,7,6,45,374.5,26.0,2.45,14.55,69.0,158.16,106.32
2018,10,7,7,0,548.0,34.0,2.5,14.9,111.0,244.78,185.28
2018,10,7,7,15,622.0,39.0,2.5,15.3,159.5,308.3,242.84
2018,10,7,7,30,696.0,44.0,2.5,15.7,208.0,377.82,303.65
2018,10,7,7,45,741.0,47.5,2.55,16.1,258.0,436.6,354.25
2018,10,7,8,0,786.0,51.0,2.6,16.5,308.0,497.72,404.78
2018,10,7,8,15,816.5,53.5,2.55,17.0,356.0,547.3,444.23
2018,10,7,8,30,847.0,56.0,2.5,17.5,404.0,600.68,484.98
2018,10,7,8,45,868.0,58.0,2.5,17.95,448.5,647.09,518.82
2018,10,7,9,0,889.0,60.0,2.5,18.4,493.0,692.36,549.68
2018,10,7,9,15,904.5,61.5,2.45,18.9,533.0,731.57,575.13
2018,10,7,9,30,920.0,63.0,2.4,19.4,573.0,768.7,598.64
2018,10,7,9,45,931.0,64.0,2.4,19.9,606.5,799.39,617.58
2018,10,7,10,0,942.0,65.0,2.4,20.4,640.0,827.3,634.44
2018,10,7,10,15,949.0,65.5,2.35,20.8,666.5,848.38,646.34
2018,10,7,10,30,956.0,66.0,2.3,21.2,693.0,866.19,656.0
2018,10,7,10,45,961.0,66.5,2.3,21.6,712.5,878.91,662.69
2018,10,7,11,0,966.0,67.0,2.3,22.0,732.0,888.09,667.1
2018,10,7,11,15,967.5,67.0,2.3,22.25,743.0,890.14,667.24
2018,10,7,11,30,969.0,67.0,2.3,22.5,754.0,888.53,665.12
2018,10,7,11,45,969.0,67.5,2.3,22.8,757.5,882.54,660.12
2018,10,7,12,0,969.0,68.0,2.3,23.1,761.0,872.92,652.85
2018,10,7,12,15,966.0,68.5,2.4,23.25,756.5,857.26,642.87
2018,10,7,12,30,963.0,69.0,2.5,23.4,752.0,838.17,630.61
2018,10,7,12,45,958.0,70.0,2.55,23.55,740.0,814.73,615.03
2018,10,7,13,0,953.0,71.0,2.6,23.7,728.0,788.15,597.31
2018,10,7,13,15,946.5,70.5,2.65,23.7,707.5,755.93,575.94
2018,10,7,13,30,940.0,70.0,2.7,23.7,687.0,720.99,552.53
2018,10,7,13,45,931.0,69.5,2.8,23.7,660.0,681.9,526.02
2018,10,7,14,0,922.0,69.0,2.9,23.7,633.0,640.66,495.59
2018,10,7,14,15,910.0,67.5,2.9,23.6,599.0,594.74,460.73
2018,10,7,14,30,898.0,66.0,2.9,23.5,565.0,547.38,423.88
2018,10,7,14,45,881.5,64.5,2.95,23.4,525.5,496.65,383.53
2018,10,7,15,0,865.0,63.0,3.0,23.3,486.0,445.4,341.52
2018,10,7,15,15,843.5,61.0,3.0,23.3,442.0,391.47,296.02
2018,10,7,15,30,822.0,59.0,3.0,23.3,398.0,338.09,249.76
2018,10,7,15,45,789.0,56.5,3.0,22.7,350.0,280.28,199.92
2018,10,7,16,0,756.0,54.0,3.0,22.1,302.0,226.14,152.55
2018,10,7,16,15,707.5,50.5,3.05,21.25,252.5,171.03,105.95
2018,10,7,16,30,659.0,47.0,3.1,20.4,203.0,120.69,66.09
2018,10,7,16,45,583.0,41.0,3.1,19.55,155.0,71.35,33.87
2018,10,7,17,0,507.0,35.0,3.1,18.7,107.0,30.61,20.62
2018,10,7,17,15,361.0,27.0,3.1,18.2,67.5,20.67,10.86
2018,10,7,17,30,215.0,19.0,3.1,17.7,28.0,15.7,0.0
2018,10,7,17,45,107.5,9.5,3.15,17.2,14.0,9.34,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,8,6,15,122.0,9.0,3.25,15.5,14.0,0.0,0.0
2018,10,8,6,30,244.0,18.0,3.3,15.8,28.0,78.36,0.0
2018,10,8,6,45,396.5,25.5,3.35,16.15,68.0,159.82,104.51
2018,10,8,7,0,549.0,33.0,3.4,16.5,108.0,242.84,182.43
2018,10,8,7,15,622.5,37.5,3.3,16.95,156.0,305.38,239.23
2018,10,8,7,30,696.0,42.0,3.2,17.4,204.0,373.83,299.17
2018,10,8,7,45,741.0,45.5,3.1,17.8,253.5,432.39,349.5
2018,10,8,8,0,786.0,49.0,3.0,18.2,303.0,489.83,397.03
2018,10,8,8,15,815.0,51.5,2.95,18.65,350.5,541.86,438.51
2018,10,8,8,30,844.0,54.0,2.9,19.1,398.0,594.11,478.6
2018,10,8,8,45,864.0,56.5,2.85,19.55,442.0,640.23,512.25
2018,10,8,9,0,884.0,59.0,2.8,20.0,486.0,685.15,542.74
2018,10,8,9,15,898.5,60.5,2.75,20.45,525.0,723.38,567.71
2018,10,8,9,30,913.0,62.0,2.7,20.9,564.0,759.48,590.74
2018,10,8,9,45,923.5,62.5,2.65,21.3,597.0,788.93,608.85
2018,10,8,10,0,934.0,63.0,2.6,21.7,630.0,815.61,624.86
2018,10,8,10,15,941.0,64.0,2.5,22.05,656.5,837.05,636.89
2018,10,8,10,30,948.0,65.0,2.4,22.4,683.0,855.24,646.63
2018,10,8,10,45,952.0,65.5,2.35,22.75,701.5,866.98,652.39
2018,10,8,11,0,956.0,66.0,2.3,23.1,720.0,875.2,655.88
2018,10,8,11,15,958.5,66.0,2.3,23.3,731.5,878.0,656.69
2018,10,8,11,30,961.0,66.0,2.3,23.5,743.0,877.18,655.24
2018,10,8,11,45,961.0,66.5,2.25,23.7,746.5,871.19,650.06
2018,10,8,12,0,961.0,67.0,2.2,23.9,750.0,861.58,642.65
2018,10,8,12,15,958.5,68.0,2.25,24.0,746.0,846.95,633.11
2018,10,8,12,30,956.0,69.0,2.3,24.1,742.0,828.88,621.35
2018,10,8,12,45,950.0,70.5,2.35,24.2,730.0,805.33,605.9
2018,10,8,13,0,944.0,72.0,2.4,24.3,718.0,778.71,588.35
2018,10,8,13,15,938.5,71.0,2.45,24.25,698.0,746.9,567.48
2018,10,8,13,30,933.0,70.0,2.5,24.2,678.0,712.35,544.54
2018,10,8,13,45,924.5,69.5,2.6,24.15,651.5,673.83,518.39
2018,10,8,14,0,916.0,69.0,2.7,24.1,625.0,633.15,488.53
2018,10,8,14,15,904.5,68.0,2.75,24.0,591.5,588.29,454.67
2018,10,8,14,30,893.0,67.0,2.8,23.9,558.0,541.97,418.74
2018,10,8,14,45,877.0,65.5,2.85,23.75,519.0,491.75,378.86
2018,10,8,15,0,861.0,64.0,2.9,23.6,480.0,440.98,337.29
2018,10,8,15,15,839.0,61.5,2.9,23.6,436.0,386.63,291.49
2018,10,8,15,30,817.0,59.0,2.9,23.6,392.0,332.9,245.01
2018,10,8,15,45,784.5,56.0,2.95,22.9,344.0,275.18,195.38
2018,10,8,16,0,752.0,53.0,3.0,22.2,296.0,221.06,148.16
2018,10,8,16,15,702.5,50.0,3.05,21.4,247.0,166.7,102.34
2018,10,8,16,30,653.0,47.0,3.1,20.6,198.0,117.24,63.57
2018,10,8,16,45,573.0,41.5,3.1,19.8,150.5,68.84,32.8
2018,10,8,17,0,493.0,36.0,3.1,19.0,103.0,27.11,17.53
2018,10,8,17,15,344.5,27.0,3.15,18.4,64.5,20.97,10.66
2018,10,8,17,30,196.0,18.0,3.2,17.8,26.0,17.69,0.0
2018,10,8,17,45,98.0,9.0,3.25,17.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
