Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,9,6,15,105.0,8.5,0.75,13.05,12.5,0.0,0.0
2018,10,9,6,30,210.0,17.0,0.8,13.6,25.0,68.5,0.0
2018,10,9,6,45,360.0,25.5,0.85,14.15,63.5,151.25,97.06
2018,10,9,7,0,510.0,34.0,0.9,14.7,102.0,228.88,171.13
2018,10,9,7,15,587.0,39.0,0.85,15.25,149.0,291.4,226.68
2018,10,9,7,30,664.0,44.0,0.8,15.8,196.0,360.14,285.26
2018,10,9,7,45,693.0,50.0,0.75,16.4,241.5,412.12,328.69
2018,10,9,8,0,722.0,56.0,0.7,17.0,287.0,465.12,370.77
2018,10,9,8,15,772.0,56.5,0.65,17.65,338.0,524.48,415.66
2018,10,9,8,30,822.0,57.0,0.6,18.3,389.0,581.79,457.16
2018,10,9,8,45,844.5,59.0,0.5,19.0,433.0,628.0,487.92
2018,10,9,9,0,867.0,61.0,0.4,19.7,477.0,673.24,515.16
2018,10,9,9,15,858.5,70.0,0.45,20.15,510.0,703.08,533.63
2018,10,9,9,30,850.0,79.0,0.5,20.6,543.0,729.43,549.75
2018,10,9,9,45,870.0,78.0,0.55,21.05,578.0,762.79,570.52
2018,10,9,10,0,890.0,77.0,0.6,21.5,613.0,793.98,589.56
2018,10,9,10,15,753.5,126.0,0.8,21.75,593.5,760.28,568.16
2018,10,9,10,30,617.0,175.0,1.0,22.0,574.0,710.96,535.51
2018,10,9,10,45,521.0,212.0,1.2,22.25,556.0,672.31,508.14
2018,10,9,11,0,425.0,249.0,1.4,22.5,538.0,633.51,479.6
2018,10,9,11,15,565.0,206.5,1.6,22.45,597.5,703.4,533.58
2018,10,9,11,30,705.0,164.0,1.8,22.4,657.0,774.85,585.83
2018,10,9,11,45,829.5,117.5,2.0,22.4,701.0,819.02,616.91
2018,10,9,12,0,954.0,71.0,2.2,22.4,745.0,856.61,643.71
2018,10,9,12,15,849.5,111.0,2.35,22.2,708.5,805.93,610.43
2018,10,9,12,30,745.0,151.0,2.5,22.0,672.0,752.24,575.13
2018,10,9,12,45,734.0,151.5,2.6,21.85,657.5,727.01,558.96
2018,10,9,13,0,723.0,152.0,2.7,21.7,643.0,699.66,540.21
2018,10,9,13,15,781.5,127.0,2.75,21.45,644.0,692.27,536.78
2018,10,9,13,30,840.0,102.0,2.8,21.2,645.0,680.46,529.61
2018,10,9,13,45,868.5,89.0,2.85,20.9,630.5,654.14,511.02
2018,10,9,14,0,897.0,76.0,2.9,20.6,616.0,625.03,489.74
2018,10,9,14,15,886.0,75.0,2.9,20.35,583.5,581.18,456.01
2018,10,9,14,30,875.0,74.0,2.9,20.1,551.0,535.88,420.29
2018,10,9,14,45,859.5,71.5,2.95,19.8,512.0,485.7,379.97
2018,10,9,15,0,844.0,69.0,3.0,19.5,473.0,434.98,337.93
2018,10,9,15,15,820.5,67.0,3.0,19.5,429.0,380.49,291.28
2018,10,9,15,30,797.0,65.0,3.0,19.5,385.0,327.49,244.67
2018,10,9,15,45,764.5,62.0,3.1,18.8,338.0,272.15,196.23
2018,10,9,16,0,732.0,59.0,3.2,18.1,291.0,219.23,149.41
2018,10,9,16,15,677.5,55.5,3.25,17.6,242.0,164.86,103.22
2018,10,9,16,30,623.0,52.0,3.3,17.1,193.0,114.11,63.3
2018,10,9,16,45,476.0,47.0,3.3,16.55,139.0,64.3,33.25
2018,10,9,17,0,329.0,42.0,3.3,16.0,85.0,32.64,22.45
2018,10,9,17,15,244.5,30.0,3.35,15.4,54.5,24.33,12.8
2018,10,9,17,30,160.0,18.0,3.4,14.8,24.0,17.69,0.0
2018,10,9,17,45,80.0,9.0,3.4,14.2,12.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,10,6,15,31.0,4.0,0.8,11.1,5.0,0.0,0.0
2018,10,10,6,30,62.0,8.0,0.7,11.6,10.0,23.03,0.0
2018,10,10,6,45,31.0,14.5,0.65,12.1,15.5,25.51,12.27
2018,10,10,7,0,0.0,21.0,0.6,12.6,21.0,20.26,11.27
2018,10,10,7,15,0.0,32.0,0.6,13.15,32.0,30.89,20.64
2018,10,10,7,30,0.0,43.0,0.6,13.7,43.0,41.53,29.9
2018,10,10,7,45,0.0,68.0,0.6,14.2,68.0,66.75,51.35
2018,10,10,8,0,0.0,93.0,0.6,14.7,93.0,92.64,72.93
2018,10,10,8,15,22.5,122.5,0.6,15.35,131.5,141.65,113.47
2018,10,10,8,30,45.0,152.0,0.6,16.0,170.0,188.53,151.22
2018,10,10,8,45,60.0,176.0,0.6,16.6,203.0,225.55,180.13
2018,10,10,9,0,75.0,200.0,0.6,17.2,236.0,263.35,209.06
2018,10,10,9,15,140.0,213.5,0.65,17.65,287.0,333.64,263.93
2018,10,10,9,30,205.0,227.0,0.7,18.1,338.0,399.29,313.8
2018,10,10,9,45,465.0,179.0,0.7,18.55,451.5,566.1,440.55
2018,10,10,10,0,725.0,131.0,0.7,19.0,565.0,729.77,555.97
2018,10,10,10,15,738.5,132.5,0.75,19.3,591.5,753.07,568.85
2018,10,10,10,30,752.0,134.0,0.8,19.6,618.0,773.95,581.94
2018,10,10,10,45,693.0,160.5,0.85,19.85,616.5,760.08,571.73
2018,10,10,11,0,634.0,187.0,0.9,20.1,615.0,741.83,558.32
2018,10,10,11,15,736.5,152.5,1.0,20.25,658.0,789.17,591.96
2018,10,10,11,30,839.0,118.0,1.1,20.4,701.0,830.69,619.93
2018,10,10,11,45,889.0,98.5,1.2,20.55,719.5,839.93,626.39
2018,10,10,12,0,939.0,79.0,1.3,20.7,738.0,849.55,633.6
2018,10,10,12,15,937.0,80.0,1.45,20.7,734.0,835.43,625.96
2018,10,10,12,30,935.0,81.0,1.6,20.7,730.0,817.95,616.17
2018,10,10,12,45,929.5,81.5,1.7,20.7,717.5,794.01,601.35
2018,10,10,13,0,924.0,82.0,1.8,20.7,705.0,767.07,584.36
2018,10,10,13,15,917.5,81.0,1.9,20.6,685.0,735.01,563.83
2018,10,10,13,30,911.0,80.0,2.0,20.5,665.0,700.35,541.21
2018,10,10,13,45,902.0,79.0,2.1,20.4,638.0,661.67,514.07
2018,10,10,14,0,893.0,78.0,2.2,20.3,611.0,620.95,484.1
2018,10,10,14,15,880.0,77.0,2.2,20.1,577.5,576.15,449.93
2018,10,10,14,30,867.0,76.0,2.2,19.9,544.0,530.07,413.83
2018,10,10,14,45,849.0,74.0,2.25,19.75,504.5,479.6,373.41
2018,10,10,15,0,831.0,72.0,2.3,19.6,465.0,428.22,331.0
2018,10,10,15,15,806.5,69.5,2.3,19.6,421.0,374.23,285.06
2018,10,10,15,30,782.0,67.0,2.3,19.6,377.0,321.21,238.77
2018,10,10,15,45,746.5,63.5,2.3,18.9,329.5,265.49,190.37
2018,10,10,16,0,711.0,60.0,2.3,18.2,282.0,212.55,143.97
2018,10,10,16,15,656.5,55.5,2.25,17.6,233.0,158.63,98.6
2018,10,10,16,30,602.0,51.0,2.2,17.0,184.0,108.35,59.54
2018,10,10,16,45,514.5,44.5,2.2,16.35,138.0,61.97,30.85
2018,10,10,17,0,427.0,38.0,2.2,15.7,92.0,29.13,19.38
2018,10,10,17,15,277.5,26.5,2.15,15.15,55.5,21.11,9.57
2018,10,10,17,30,128.0,15.0,2.1,14.6,19.0,14.74,0.0
2018,10,10,17,45,64.0,7.5,2.05,14.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.25,10.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,0.6,10.45,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,0.6,10.8,2.0,1.97,0.0
2018,10,11,6,45,0.0,6.0,0.65,11.15,6.0,5.78,0.0
2018,10,11,7,0,0.0,10.0,0.7,11.5,10.0,9.64,2.42
2018,10,11,7,15,0.0,15.0,0.65,12.05,15.0,14.46,6.72
2018,10,11,7,30,0.0,20.0,0.6,12.6,20.0,19.29,10.98
2018,10,11,7,45,0.0,32.0,0.6,13.1,32.0,30.88,21.0
2018,10,11,8,0,0.0,44.0,0.6,13.6,44.0,42.49,30.89
2018,10,11,8,15,0.0,67.5,0.65,14.2,67.5,65.25,50.03
2018,10,11,8,30,0.0,91.0,0.7,14.8,91.0,88.95,69.58
2018,10,11,8,45,0.0,103.5,0.7,15.4,103.5,101.43,79.49
2018,10,11,9,0,0.0,116.0,0.7,16.0,116.0,113.91,89.28
2018,10,11,9,15,0.0,119.0,0.7,16.4,119.0,116.62,91.06
2018,10,11,9,30,0.0,122.0,0.7,16.8,122.0,119.4,92.93
2018,10,11,9,45,2.0,145.5,0.75,17.25,146.5,144.67,112.95
2018,10,11,10,0,4.0,169.0,0.8,17.7,171.0,170.08,132.74
2018,10,11,10,15,16.5,204.0,0.8,18.05,214.5,215.93,168.64
2018,10,11,10,30,29.0,239.0,0.8,18.4,258.0,270.06,210.04
2018,10,11,10,45,147.5,256.0,0.8,18.75,355.0,393.13,305.75
2018,10,11,11,0,266.0,273.0,0.8,19.1,452.0,517.22,397.43
2018,10,11,11,15,570.0,188.0,0.8,19.3,579.5,687.1,523.04
2018,10,11,11,30,874.0,103.0,0.8,19.5,707.0,835.61,622.4
2018,10,11,11,45,899.0,94.5,0.8,19.7,718.5,840.4,622.84
2018,10,11,12,0,924.0,86.0,0.8,19.9,730.0,841.47,622.94
2018,10,11,12,15,924.0,85.5,0.85,20.0,726.0,827.43,614.3
2018,10,11,12,30,924.0,85.0,0.9,20.1,722.0,810.03,603.67
2018,10,11,12,45,921.5,84.0,0.95,20.2,710.0,786.93,589.24
2018,10,11,13,0,919.0,83.0,1.0,20.3,698.0,760.76,572.73
2018,10,11,13,15,913.5,82.0,1.05,20.3,678.5,729.52,552.85
2018,10,11,13,30,908.0,81.0,1.1,20.3,659.0,695.65,530.97
2018,10,11,13,45,899.5,80.0,1.2,20.3,632.5,657.4,504.65
2018,10,11,14,0,891.0,79.0,1.3,20.3,606.0,617.08,475.7
2018,10,11,14,15,879.0,77.0,1.5,20.2,572.5,571.92,443.03
2018,10,11,14,30,867.0,75.0,1.7,20.1,539.0,525.44,407.9
2018,10,11,14,45,850.0,72.5,1.85,19.95,499.5,475.01,368.18
2018,10,11,15,0,833.0,70.0,2.0,19.8,460.0,423.59,326.2
2018,10,11,15,15,808.5,67.5,2.0,19.8,416.0,369.63,280.36
2018,10,11,15,30,784.0,65.0,2.0,19.8,372.0,316.64,234.17
2018,10,11,15,45,750.0,61.5,2.3,19.15,325.0,261.39,186.39
2018,10,11,16,0,716.0,58.0,2.6,18.5,278.0,208.75,140.3
2018,10,11,16,15,664.5,53.0,2.65,17.7,229.5,154.79,94.98
2018,10,11,16,30,613.0,48.0,2.7,16.9,181.0,106.05,57.43
2018,10,11,16,45,527.5,41.0,2.8,16.1,134.5,57.25,27.38
2018,10,11,17,0,442.0,34.0,2.9,15.3,88.0,25.64,16.32
2018,10,11,17,15,290.0,24.0,2.9,14.75,52.5,18.93,6.99
2018,10,11,17,30,138.0,14.0,2.9,14.2,17.0,13.76,0.0
2018,10,11,17,45,69.0,7.0,2.9,13.6,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,6,15,80.5,7.5,1.4,12.3,9.5,0.0,0.0
2018,10,12,6,30,161.0,15.0,1.4,12.7,19.0,53.46,0.0
2018,10,12,6,45,323.0,24.5,1.4,13.1,56.5,134.6,76.72
2018,10,12,7,0,485.0,34.0,1.4,13.5,94.0,220.12,163.98
2018,10,12,7,15,569.5,40.0,1.4,14.15,141.5,281.29,219.46
2018,10,12,7,30,654.0,46.0,1.4,14.8,189.0,353.04,281.52
2018,10,12,7,45,705.5,51.0,1.35,15.4,239.0,414.07,333.15
2018,10,12,8,0,757.0,56.0,1.3,16.0,289.0,478.02,384.82
2018,10,12,8,15,791.0,58.5,1.2,16.8,337.0,531.46,425.71
2018,10,12,8,30,825.0,61.0,1.1,17.6,385.0,585.43,465.03
2018,10,12,8,45,848.5,63.5,0.95,18.35,429.5,628.67,494.4
2018,10,12,9,0,872.0,66.0,0.8,19.1,474.0,674.85,523.15
2018,10,12,9,15,890.5,67.0,0.7,19.75,514.0,714.43,546.33
2018,10,12,9,30,909.0,68.0,0.6,20.4,554.0,752.14,567.5
2018,10,12,9,45,922.5,69.0,0.5,21.05,588.0,783.88,584.02
2018,10,12,10,0,936.0,70.0,0.4,21.7,622.0,812.97,598.4
2018,10,12,10,15,944.5,70.5,0.45,22.0,649.0,834.62,611.25
2018,10,12,10,30,953.0,71.0,0.5,22.3,676.0,853.06,622.18
2018,10,12,10,45,959.0,72.0,0.55,22.65,696.0,866.66,630.0
2018,10,12,11,0,965.0,73.0,0.6,23.0,716.0,876.74,635.73
2018,10,12,11,15,968.0,73.5,0.8,23.15,728.0,880.17,640.6
2018,10,12,11,30,971.0,74.0,1.0,23.3,740.0,879.95,643.05
2018,10,12,11,45,972.0,74.0,1.2,23.4,743.5,873.85,641.65
2018,10,12,12,0,973.0,74.0,1.4,23.5,747.0,864.12,637.71
2018,10,12,12,15,971.5,74.0,1.55,23.55,742.5,848.79,629.42
2018,10,12,12,30,970.0,74.0,1.7,23.6,738.0,829.98,618.72
2018,10,12,12,45,967.0,73.0,1.85,23.6,725.5,805.58,604.2
2018,10,12,13,0,964.0,72.0,2.0,23.6,713.0,777.97,587.3
2018,10,12,13,15,958.5,71.5,2.05,23.55,693.0,746.08,566.57
2018,10,12,13,30,953.0,71.0,2.1,23.5,673.0,711.4,543.73
2018,10,12,13,45,945.0,69.0,2.15,23.45,645.0,670.96,515.23
2018,10,12,14,0,937.0,67.0,2.2,23.4,617.0,628.31,483.82
2018,10,12,14,15,925.5,66.0,2.25,23.3,583.0,582.76,449.41
2018,10,12,14,30,914.0,65.0,2.3,23.2,549.0,535.7,412.82
2018,10,12,14,45,898.0,63.0,2.3,23.05,509.0,484.28,371.71
2018,10,12,15,0,882.0,61.0,2.3,22.9,469.0,432.29,328.87
2018,10,12,15,15,859.0,59.0,2.3,22.9,424.5,377.43,282.41
2018,10,12,15,30,836.0,57.0,2.3,22.9,380.0,323.24,235.31
2018,10,12,15,45,802.5,54.0,2.3,22.1,331.5,264.9,185.06
2018,10,12,16,0,769.0,51.0,2.3,21.3,283.0,210.21,137.51
2018,10,12,16,15,717.5,47.0,2.3,20.3,233.5,154.55,91.35
2018,10,12,16,30,666.0,43.0,2.3,19.3,184.0,104.0,53.23
2018,10,12,16,45,580.5,37.5,2.25,18.3,136.5,56.05,25.57
2018,10,12,17,0,495.0,32.0,2.2,17.3,89.0,26.33,16.63
2018,10,12,17,15,329.5,23.0,2.2,16.7,53.0,18.24,5.06
2018,10,12,17,30,164.0,14.0,2.2,16.1,17.0,13.76,0.0
2018,10,12,17,45,82.0,7.0,2.2,15.5,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,13,6,15,81.0,7.0,0.65,12.3,9.0,0.0,0.0
2018,10,13,6,30,162.0,14.0,0.6,12.8,18.0,52.39,0.0
2018,10,13,6,45,325.0,23.5,0.5,13.35,55.0,132.64,70.28
2018,10,13,7,0,488.0,33.0,0.4,13.9,92.0,215.23,158.06
2018,10,13,7,15,572.0,39.0,0.35,14.45,139.0,279.78,215.27
2018,10,13,7,30,656.0,45.0,0.3,15.0,186.0,351.13,275.51
2018,10,13,7,45,706.0,50.0,0.2,15.55,235.5,411.31,324.64
2018,10,13,8,0,756.0,55.0,0.1,16.1,285.0,474.28,373.5
2018,10,13,8,15,788.5,58.0,0.15,16.6,332.5,527.25,413.96
2018,10,13,8,30,821.0,61.0,0.2,17.1,380.0,580.63,453.3
2018,10,13,8,45,843.0,64.0,0.3,17.65,424.0,623.23,484.24
2018,10,13,9,0,865.0,67.0,0.4,18.2,468.0,668.65,515.52
2018,10,13,9,15,880.5,69.0,0.45,18.7,507.0,706.94,539.94
2018,10,13,9,30,896.0,71.0,0.5,19.2,546.0,743.21,562.7
2018,10,13,9,45,907.5,73.0,0.6,19.7,579.5,774.16,582.44
2018,10,13,10,0,919.0,75.0,0.7,20.2,613.0,802.4,600.33
2018,10,13,10,15,927.0,76.0,0.75,20.6,639.5,823.83,613.06
2018,10,13,10,30,935.0,77.0,0.8,21.0,666.0,842.08,623.82
2018,10,13,10,45,939.5,78.0,0.8,21.4,685.0,854.18,629.78
2018,10,13,11,0,944.0,79.0,0.8,21.8,704.0,862.8,633.65
2018,10,13,11,15,947.0,80.0,0.85,22.0,716.0,866.66,635.93
2018,10,13,11,30,950.0,81.0,0.9,22.2,728.0,866.93,636.05
2018,10,13,11,45,950.5,81.0,0.95,22.35,731.5,860.46,632.08
2018,10,13,12,0,951.0,81.0,1.0,22.5,735.0,850.44,625.96
2018,10,13,12,15,950.0,81.0,1.05,22.55,730.5,835.73,617.11
2018,10,13,12,30,949.0,81.0,1.1,22.6,726.0,817.59,606.08
2018,10,13,12,45,946.0,80.0,1.15,22.65,713.5,793.56,591.14
2018,10,13,13,0,943.0,79.0,1.2,22.7,701.0,766.4,574.06
2018,10,13,13,15,937.0,78.5,1.2,22.6,681.0,734.69,553.56
2018,10,13,13,30,931.0,78.0,1.2,22.5,661.0,700.29,531.09
2018,10,13,13,45,922.0,76.5,1.25,22.4,633.5,660.47,503.22
2018,10,13,14,0,913.0,75.0,1.3,22.3,606.0,618.57,473.05
2018,10,13,14,15,900.0,73.5,1.3,22.15,572.0,572.61,438.74
2018,10,13,14,30,887.0,72.0,1.3,22.0,538.0,525.34,402.44
2018,10,13,14,45,869.5,70.0,1.3,21.8,498.0,474.44,362.35
2018,10,13,15,0,852.0,68.0,1.3,21.6,458.0,423.18,320.65
2018,10,13,15,15,827.0,65.5,1.3,21.6,413.5,367.71,274.29
2018,10,13,15,30,802.0,63.0,1.3,21.6,369.0,313.85,227.98
2018,10,13,15,45,766.5,59.5,1.35,20.75,321.0,257.59,179.97
2018,10,13,16,0,731.0,56.0,1.4,19.9,273.0,204.07,133.9
2018,10,13,16,15,677.0,51.0,1.4,19.05,224.0,149.38,88.95
2018,10,13,16,30,623.0,46.0,1.4,18.2,175.0,100.17,52.28
2018,10,13,16,45,533.0,39.5,1.4,17.3,128.5,51.86,24.35
2018,10,13,17,0,443.0,33.0,1.4,16.4,82.0,25.31,15.71
2018,10,13,17,15,277.5,22.0,1.45,15.75,47.5,17.53,2.8
2018,10,13,17,30,112.0,11.0,1.5,15.1,13.0,10.81,0.0
2018,10,13,17,45,56.0,5.5,1.5,14.4,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.25,11.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,6,15,75.5,7.0,0.35,10.45,8.5,0.0,0.0
2018,10,14,6,30,151.0,14.0,0.3,10.9,17.0,49.46,0.0
2018,10,14,6,45,275.5,24.5,0.25,11.35,49.5,117.82,57.13
2018,10,14,7,0,400.0,35.0,0.2,11.8,82.0,190.23,140.31
2018,10,14,7,15,508.5,41.5,0.15,12.35,130.0,259.48,200.76
2018,10,14,7,30,617.0,48.0,0.1,12.9,178.0,335.68,264.7
2018,10,14,7,45,534.5,67.5,0.1,13.5,200.5,349.31,278.66
2018,10,14,8,0,452.0,87.0,0.1,14.1,223.0,348.45,279.69
2018,10,14,8,15,522.0,93.5,0.1,14.75,275.5,416.86,333.32
2018,10,14,8,30,592.0,100.0,0.1,15.4,328.0,486.71,385.44
2018,10,14,8,45,721.0,87.5,0.15,16.0,397.0,576.11,451.3
2018,10,14,9,0,850.0,75.0,0.2,16.6,466.0,669.49,517.32
2018,10,14,9,15,892.0,71.5,0.25,17.15,512.5,715.2,545.94
2018,10,14,9,30,934.0,68.0,0.3,17.7,559.0,764.55,577.21
2018,10,14,9,45,946.0,69.5,0.35,18.2,593.5,796.08,596.09
2018,10,14,10,0,958.0,71.0,0.4,18.7,628.0,824.8,613.25
2018,10,14,10,15,967.5,72.0,0.4,19.2,656.0,847.96,625.78
2018,10,14,10,30,977.0,73.0,0.4,19.7,684.0,867.83,636.21
2018,10,14,10,45,984.0,73.0,0.4,20.25,704.5,881.12,642.34
2018,10,14,11,0,991.0,73.0,0.4,20.8,725.0,890.83,646.35
2018,10,14,11,15,994.5,74.0,0.4,21.2,737.5,895.11,647.44
2018,10,14,11,30,998.0,75.0,0.4,21.6,750.0,895.63,646.37
2018,10,14,11,45,999.5,75.0,0.45,22.0,754.0,889.64,642.39
2018,10,14,12,0,1001.0,75.0,0.5,22.4,758.0,879.9,636.24
2018,10,14,12,15,1000.0,74.5,0.5,22.55,753.5,863.94,625.92
2018,10,14,12,30,999.0,74.0,0.5,22.7,749.0,844.4,613.47
2018,10,14,12,45,996.0,73.5,0.5,22.9,736.0,819.87,597.79
2018,10,14,13,0,993.0,73.0,0.5,23.1,723.0,792.04,580.03
2018,10,14,13,15,986.5,72.0,0.6,23.05,701.5,758.09,560.37
2018,10,14,13,30,980.0,71.0,0.7,23.0,680.0,721.35,538.47
2018,10,14,13,45,971.0,69.5,0.8,22.95,651.5,679.92,511.05
2018,10,14,14,0,962.0,68.0,0.9,22.9,623.0,636.27,480.85
2018,10,14,14,15,949.0,66.5,1.0,22.7,587.5,588.45,446.72
2018,10,14,14,30,936.0,65.0,1.1,22.5,552.0,539.2,410.14
2018,10,14,14,45,918.5,63.5,1.2,22.25,511.0,486.74,369.71
2018,10,14,15,0,901.0,62.0,1.3,22.0,470.0,433.8,327.23
2018,10,14,15,15,877.5,60.0,1.3,22.0,424.5,378.01,280.43
2018,10,14,15,30,854.0,58.0,1.3,22.0,379.0,322.91,232.93
2018,10,14,15,45,819.5,55.0,1.5,21.05,330.0,263.71,182.66
2018,10,14,16,0,785.0,52.0,1.7,20.1,281.0,208.2,134.88
2018,10,14,16,15,731.5,47.5,1.8,19.0,230.5,151.34,88.22
2018,10,14,16,30,678.0,43.0,1.9,17.9,180.0,99.83,50.21
2018,10,14,16,45,587.5,37.0,1.95,16.75,132.0,51.32,23.69
2018,10,14,17,0,497.0,31.0,2.0,15.6,84.0,25.96,16.13
2018,10,14,17,15,314.0,21.0,2.1,15.1,48.5,16.83,0.0
2018,10,14,17,30,131.0,11.0,2.2,14.6,13.0,10.81,0.0
2018,10,14,17,45,65.5,5.5,2.25,14.05,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,15,6,15,100.0,7.0,2.45,12.4,9.0,0.0,0.0
2018,10,15,6,30,200.0,14.0,2.5,12.7,18.0,60.62,0.0
2018,10,15,6,45,381.0,22.0,2.55,13.0,56.0,140.75,59.66
2018,10,15,7,0,562.0,30.0,2.6,13.3,94.0,234.75,172.28
2018,10,15,7,15,645.5,36.0,2.6,13.85,143.5,301.97,234.98
2018,10,15,7,30,729.0,42.0,2.6,14.4,193.0,375.97,300.43
2018,10,15,7,45,777.5,45.5,2.6,14.9,244.0,436.57,353.49
2018,10,15,8,0,826.0,49.0,2.6,15.4,295.0,496.3,403.79
2018,10,15,8,15,857.5,52.5,2.55,16.0,344.5,551.51,448.16
2018,10,15,8,30,889.0,56.0,2.5,16.6,394.0,606.99,490.86
2018,10,15,8,45,908.0,58.0,2.4,17.2,438.5,652.5,524.23
2018,10,15,9,0,927.0,60.0,2.3,17.8,483.0,696.62,554.19
2018,10,15,9,15,939.0,62.0,2.2,18.35,521.5,734.1,577.93
2018,10,15,9,30,951.0,64.0,2.1,18.9,560.0,769.17,599.42
2018,10,15,9,45,961.5,65.5,2.0,19.45,594.0,799.88,617.39
2018,10,15,10,0,972.0,67.0,1.9,20.0,628.0,827.66,633.0
2018,10,15,10,15,980.0,68.0,1.8,20.5,655.5,849.79,644.62
2018,10,15,10,30,988.0,69.0,1.7,21.0,683.0,868.55,653.86
2018,10,15,10,45,993.0,70.0,1.6,21.5,703.0,881.4,659.05
2018,10,15,11,0,998.0,71.0,1.5,22.0,723.0,890.59,661.86
2018,10,15,11,15,1000.5,71.5,1.4,22.4,734.5,893.45,660.82
2018,10,15,11,30,1003.0,72.0,1.3,22.8,746.0,892.54,657.44
2018,10,15,11,45,1004.0,72.0,1.2,23.2,749.5,886.08,650.59
2018,10,15,12,0,1005.0,72.0,1.1,23.6,753.0,875.87,641.48
2018,10,15,12,15,1004.0,72.0,1.05,23.75,748.5,860.38,630.49
2018,10,15,12,30,1003.0,72.0,1.0,23.9,744.0,841.29,617.33
2018,10,15,12,45,1000.5,71.0,0.9,24.05,731.5,816.5,599.82
2018,10,15,13,0,998.0,70.0,0.8,24.2,719.0,788.38,580.26
2018,10,15,13,15,992.0,69.5,0.85,24.15,698.0,755.2,559.98
2018,10,15,13,30,986.0,69.0,0.9,24.1,677.0,719.17,537.56
2018,10,15,13,45,977.5,68.0,0.9,24.05,649.0,678.4,509.02
2018,10,15,14,0,969.0,67.0,0.9,24.0,621.0,635.36,478.11
2018,10,15,14,15,957.5,65.5,1.05,23.8,586.0,588.12,444.86
2018,10,15,14,30,946.0,64.0,1.2,23.6,551.0,539.33,408.88
2018,10,15,14,45,929.0,62.5,1.3,23.35,510.0,486.72,368.26
2018,10,15,15,0,912.0,61.0,1.4,23.1,469.0,433.58,325.56
2018,10,15,15,15,888.5,58.5,1.4,23.1,423.0,376.87,278.05
2018,10,15,15,30,865.0,56.0,1.4,23.1,377.0,320.86,229.84
2018,10,15,15,45,830.5,53.0,1.65,21.95,327.5,262.57,180.49
2018,10,15,16,0,796.0,50.0,1.9,20.8,278.0,205.33,131.53
2018,10,15,16,15,742.5,46.0,1.95,19.6,227.5,148.59,85.23
2018,10,15,16,30,689.0,42.0,2.0,18.4,177.0,97.19,47.88
2018,10,15,16,45,596.0,36.0,2.05,17.2,129.0,48.37,22.13
2018,10,15,17,0,503.0,30.0,2.1,16.0,81.0,25.24,15.27
2018,10,15,17,15,316.5,20.5,2.15,15.4,46.5,16.62,0.0
2018,10,15,17,30,130.0,11.0,2.2,14.8,12.0,10.81,0.0
2018,10,15,17,45,65.0,5.5,2.25,14.25,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,16,6,15,68.0,6.0,0.55,11.6,7.0,0.0,0.0
2018,10,16,6,30,136.0,12.0,0.5,12.1,14.0,43.38,0.0
2018,10,16,6,45,303.0,21.5,0.45,12.55,48.5,119.88,41.28
2018,10,16,7,0,470.0,31.0,0.4,13.0,83.0,203.46,147.23
2018,10,16,7,15,572.5,36.5,0.35,13.7,131.5,272.9,209.09
2018,10,16,7,30,675.0,42.0,0.3,14.4,180.0,350.8,274.59
2018,10,16,7,45,726.5,46.0,0.3,15.15,229.5,410.76,324.47
2018,10,16,8,0,778.0,50.0,0.3,15.9,279.0,473.58,374.3
2018,10,16,8,15,811.0,53.0,0.25,16.5,326.5,523.59,412.22
2018,10,16,8,30,844.0,56.0,0.2,17.1,374.0,577.39,451.09
2018,10,16,8,45,866.5,58.0,0.15,17.65,418.0,623.39,482.79
2018,10,16,9,0,889.0,60.0,0.1,18.2,462.0,668.35,511.85
2018,10,16,9,15,904.0,62.0,0.1,18.8,501.0,706.69,535.13
2018,10,16,9,30,919.0,64.0,0.1,19.4,540.0,742.9,556.56
2018,10,16,9,45,930.0,66.0,0.15,19.95,573.5,773.73,574.82
2018,10,16,10,0,941.0,68.0,0.2,20.5,607.0,801.76,591.22
2018,10,16,10,15,949.0,68.5,0.2,20.95,633.0,822.72,602.42
2018,10,16,10,30,957.0,69.0,0.2,21.4,659.0,840.44,611.6
2018,10,16,10,45,961.5,70.0,0.25,21.9,678.0,852.55,618.02
2018,10,16,11,0,966.0,71.0,0.3,22.4,697.0,861.11,622.41
2018,10,16,11,15,968.5,71.0,0.4,22.65,708.0,863.32,624.52
2018,10,16,11,30,971.0,71.0,0.5,22.9,719.0,861.89,624.57
2018,10,16,11,45,971.5,71.5,0.55,23.15,722.5,855.76,620.82
2018,10,16,12,0,972.0,72.0,0.6,23.4,726.0,846.0,614.9
2018,10,16,12,15,971.0,71.5,0.75,23.45,721.5,830.4,607.5
2018,10,16,12,30,970.0,71.0,0.9,23.5,717.0,811.32,597.66
2018,10,16,12,45,966.0,70.5,1.0,23.6,704.0,786.66,583.08
2018,10,16,13,0,962.0,70.0,1.1,23.7,691.0,758.86,566.24
2018,10,16,13,15,955.0,69.5,1.25,23.65,670.0,726.01,546.56
2018,10,16,13,30,948.0,69.0,1.4,23.6,649.0,690.49,524.28
2018,10,16,13,45,938.5,68.5,1.55,23.55,621.5,650.97,496.87
2018,10,16,14,0,929.0,68.0,1.7,23.5,594.0,609.35,466.92
2018,10,16,14,15,915.5,66.5,1.8,23.3,559.5,562.68,432.18
2018,10,16,14,30,902.0,65.0,1.9,23.1,525.0,514.73,395.24
2018,10,16,14,45,883.5,63.5,2.05,22.85,485.0,463.5,354.71
2018,10,16,15,0,865.0,62.0,2.2,22.6,445.0,411.98,312.4
2018,10,16,15,15,840.5,59.0,2.2,22.6,400.0,356.84,265.42
2018,10,16,15,30,816.0,56.0,2.2,22.6,355.0,302.6,218.09
2018,10,16,15,45,778.5,53.5,2.35,21.6,307.5,245.51,169.08
2018,10,16,16,0,741.0,51.0,2.5,20.6,260.0,192.46,123.35
2018,10,16,16,15,683.5,46.5,2.55,19.6,211.0,137.95,79.12
2018,10,16,16,30,626.0,42.0,2.6,18.6,162.0,89.3,44.23
2018,10,16,16,45,529.0,35.5,2.6,17.6,116.5,43.85,20.76
2018,10,16,17,0,432.0,29.0,2.6,16.6,71.0,22.36,12.6
2018,10,16,17,15,266.0,19.5,2.65,16.05,40.5,15.88,0.0
2018,10,16,17,30,100.0,10.0,2.7,15.5,10.0,9.83,0.0
2018,10,16,17,45,50.0,5.0,2.75,14.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,17,6,15,53.0,5.5,1.35,11.1,6.0,0.0,0.0
2018,10,17,6,30,106.0,11.0,1.4,11.5,12.0,35.21,0.0
2018,10,17,6,45,269.0,21.5,1.4,11.9,45.0,108.88,26.54
2018,10,17,7,0,432.0,32.0,1.4,12.3,78.0,194.77,141.38
2018,10,17,7,15,523.5,39.0,1.4,12.85,123.5,258.58,200.54
2018,10,17,7,30,615.0,46.0,1.4,13.4,169.0,327.67,261.18
2018,10,17,7,45,670.5,51.0,1.35,13.95,217.5,387.96,313.14
2018,10,17,8,0,726.0,56.0,1.3,14.5,266.0,451.48,365.51
2018,10,17,8,15,762.5,59.0,1.2,15.2,313.0,504.88,407.44
2018,10,17,8,30,799.0,62.0,1.1,15.9,360.0,559.02,447.98
2018,10,17,8,45,824.0,64.5,1.0,16.6,403.5,605.67,481.07
2018,10,17,9,0,849.0,67.0,0.9,17.3,447.0,647.31,509.08
2018,10,17,9,15,867.5,69.0,0.85,17.9,486.5,686.72,533.75
2018,10,17,9,30,886.0,71.0,0.8,18.5,526.0,724.32,556.52
2018,10,17,9,45,899.5,72.0,0.7,19.1,559.0,754.93,573.23
2018,10,17,10,0,913.0,73.0,0.6,19.7,592.0,782.97,587.81
2018,10,17,10,15,921.5,74.0,0.6,20.1,618.5,804.33,599.77
2018,10,17,10,30,930.0,75.0,0.6,20.5,645.0,822.56,609.74
2018,10,17,10,45,935.5,76.0,0.55,20.95,664.0,835.12,615.03
2018,10,17,11,0,941.0,77.0,0.5,21.4,683.0,844.25,618.19
2018,10,17,11,15,944.0,77.5,0.45,21.6,694.5,847.3,618.15
2018,10,17,11,30,947.0,78.0,0.4,21.8,706.0,846.79,616.03
2018,10,17,11,45,948.0,78.5,0.4,22.0,709.5,841.12,611.72
2018,10,17,12,0,949.0,79.0,0.4,22.2,713.0,831.91,605.35
2018,10,17,12,15,947.0,79.0,0.5,22.3,708.0,816.32,597.06
2018,10,17,12,30,945.0,79.0,0.6,22.4,703.0,797.39,586.62
2018,10,17,12,45,940.5,78.5,0.7,22.45,690.0,772.83,572.47
2018,10,17,13,0,936.0,78.0,0.8,22.5,677.0,745.23,556.13
2018,10,17,13,15,929.5,77.5,0.95,22.45,657.0,713.4,537.44
2018,10,17,13,30,923.0,77.0,1.1,22.4,637.0,678.96,515.57
2018,10,17,13,45,913.5,75.5,1.25,22.35,609.5,639.22,488.25
2018,10,17,14,0,904.0,74.0,1.4,22.3,582.0,597.47,458.41
2018,10,17,14,15,890.0,73.0,1.5,22.1,548.0,552.06,424.64
2018,10,17,14,30,876.0,72.0,1.6,21.9,514.0,505.46,388.73
2018,10,17,14,45,857.0,69.5,1.75,21.75,474.0,454.19,348.11
2018,10,17,15,0,838.0,67.0,1.9,21.6,434.0,402.17,305.39
2018,10,17,15,15,811.0,64.5,1.9,21.6,389.5,347.79,259.06
2018,10,17,15,30,784.0,62.0,1.9,21.6,345.0,294.65,212.71
2018,10,17,15,45,745.0,58.0,2.1,20.7,297.5,238.65,164.71
2018,10,17,16,0,706.0,54.0,2.3,19.8,250.0,185.82,119.37
2018,10,17,16,15,646.0,49.0,2.4,18.85,202.0,132.67,76.57
2018,10,17,16,30,586.0,44.0,2.5,17.9,154.0,85.73,43.34
2018,10,17,16,45,485.5,37.0,2.6,16.9,109.5,40.26,19.64
2018,10,17,17,0,385.0,30.0,2.7,15.9,65.0,23.64,13.35
2018,10,17,17,15,223.0,18.5,2.75,15.35,36.0,15.13,0.0
2018,10,17,17,30,61.0,7.0,2.8,14.8,7.0,6.88,0.0
2018,10,17,17,45,30.5,3.5,2.85,14.25,3.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,6,15,47.0,5.0,1.15,12.15,5.5,0.0,0.0
2018,10,18,6,30,94.0,10.0,1.1,12.3,11.0,31.27,0.0
2018,10,18,6,45,251.5,21.0,1.05,12.45,42.5,102.15,11.42
2018,10,18,7,0,409.0,32.0,1.0,12.6,74.0,186.15,133.58
2018,10,18,7,15,503.0,39.5,0.95,13.3,119.0,250.12,192.66
2018,10,18,7,30,597.0,47.0,0.9,14.0,164.0,322.41,254.97
2018,10,18,7,45,654.0,52.0,0.85,14.65,212.0,379.41,303.63
2018,10,18,8,0,711.0,57.0,0.8,15.3,260.0,442.82,355.11
2018,10,18,8,15,748.0,60.0,0.7,15.9,306.5,495.74,396.06
2018,10,18,8,30,785.0,63.0,0.6,16.5,353.0,549.48,435.61
2018,10,18,8,45,811.5,66.0,0.5,17.1,397.0,597.02,468.72
2018,10,18,9,0,838.0,69.0,0.4,17.7,441.0,643.87,499.82
2018,10,18,9,15,856.0,71.5,0.35,18.25,480.0,678.9,521.07
2018,10,18,9,30,874.0,74.0,0.3,18.8,519.0,716.28,543.29
2018,10,18,9,45,887.0,75.5,0.25,19.35,552.0,746.7,560.28
2018,10,18,10,0,900.0,77.0,0.2,19.9,585.0,774.56,575.4
2018,10,18,10,15,909.5,78.0,0.2,20.25,611.5,796.37,587.59
2018,10,18,10,30,919.0,79.0,0.2,20.6,638.0,815.12,597.86
2018,10,18,10,45,924.5,80.0,0.2,21.0,657.0,827.49,603.93
2018,10,18,11,0,930.0,81.0,0.2,21.4,676.0,836.47,607.99
2018,10,18,11,15,933.5,81.5,0.25,21.6,687.5,839.82,609.93
2018,10,18,11,30,937.0,82.0,0.3,21.8,699.0,839.66,609.88
2018,10,18,11,45,938.0,82.5,0.35,22.05,702.5,833.99,606.38
2018,10,18,12,0,939.0,83.0,0.4,22.3,706.0,824.8,600.83
2018,10,18,12,15,938.0,82.0,0.5,22.4,701.0,808.99,592.35
2018,10,18,12,30,937.0,81.0,0.6,22.5,696.0,789.84,581.72
2018,10,18,12,45,934.0,80.0,0.7,22.6,683.5,765.98,567.87
2018,10,18,13,0,931.0,79.0,0.8,22.7,671.0,739.06,551.81
2018,10,18,13,15,924.0,79.0,0.9,22.65,651.0,707.57,532.69
2018,10,18,13,30,917.0,79.0,1.0,22.6,631.0,673.51,510.28
2018,10,18,13,45,907.5,77.0,1.1,22.6,603.0,633.47,482.34
2018,10,18,14,0,898.0,75.0,1.2,22.6,575.0,591.45,452.04
2018,10,18,14,15,883.5,74.0,1.35,22.45,541.0,546.07,418.7
2018,10,18,14,30,869.0,73.0,1.5,22.3,507.0,499.56,383.14
2018,10,18,14,45,850.0,70.0,1.6,22.15,467.0,448.18,342.34
2018,10,18,15,0,831.0,67.0,1.7,22.0,427.0,396.1,299.56
2018,10,18,15,15,803.5,64.5,1.7,22.0,383.0,342.01,253.6
2018,10,18,15,30,776.0,62.0,1.7,22.0,339.0,289.23,207.7
2018,10,18,15,45,736.5,58.0,1.9,21.15,291.5,233.72,160.26
2018,10,18,16,0,697.0,54.0,2.1,20.3,244.0,181.44,115.61
2018,10,18,16,15,636.0,48.5,2.15,19.35,196.0,128.43,73.32
2018,10,18,16,30,575.0,43.0,2.2,18.4,148.0,81.75,40.79
2018,10,18,16,45,473.0,35.5,2.3,17.45,104.5,36.83,17.97
2018,10,18,17,0,371.0,28.0,2.4,16.5,61.0,21.96,11.56
2018,10,18,17,15,214.0,17.0,2.4,16.0,33.5,16.71,0.0
2018,10,18,17,30,57.0,6.0,2.4,15.5,6.0,5.9,0.0
2018,10,18,17,45,28.5,3.0,2.45,15.0,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
