Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,8,6,45,6.5,5.0,1.1,9.1,5.0,0.0,0.0
2018,11,8,7,0,13.0,10.0,1.1,9.3,10.0,13.34,0.0
2018,11,8,7,15,49.5,26.0,1.1,9.85,31.0,48.62,26.5
2018,11,8,7,30,86.0,42.0,1.1,10.4,52.0,83.3,62.14
2018,11,8,7,45,332.5,50.0,1.1,10.95,114.5,206.68,164.55
2018,11,8,8,0,579.0,58.0,1.1,11.5,177.0,341.36,275.52
2018,11,8,8,15,649.5,62.5,1.2,12.0,225.0,403.64,328.07
2018,11,8,8,30,720.0,67.0,1.3,12.5,273.0,469.4,382.19
2018,11,8,8,45,759.5,72.0,1.4,13.0,318.0,518.27,421.67
2018,11,8,9,0,799.0,77.0,1.5,13.5,363.0,570.71,462.64
2018,11,8,9,15,825.0,79.5,1.5,14.0,402.0,611.81,493.28
2018,11,8,9,30,851.0,82.0,1.5,14.5,441.0,651.52,522.05
2018,11,8,9,45,868.5,84.0,1.55,15.0,474.0,683.32,544.64
2018,11,8,10,0,886.0,86.0,1.6,15.5,507.0,712.78,564.84
2018,11,8,10,15,892.0,90.0,1.55,15.95,532.5,733.89,577.43
2018,11,8,10,30,898.0,94.0,1.5,16.4,558.0,751.91,587.79
2018,11,8,10,45,898.5,97.5,1.5,16.8,575.0,762.23,593.3
2018,11,8,11,0,899.0,101.0,1.5,17.2,592.0,769.21,596.63
2018,11,8,11,15,897.5,103.5,1.5,17.5,601.5,770.3,596.18
2018,11,8,11,30,896.0,106.0,1.5,17.8,611.0,768.03,593.59
2018,11,8,11,45,889.5,109.0,1.5,18.15,612.5,759.44,586.63
2018,11,8,12,0,883.0,112.0,1.5,18.5,614.0,747.66,577.64
2018,11,8,12,15,761.5,138.5,1.5,18.65,569.0,681.17,528.25
2018,11,8,12,30,640.0,165.0,1.5,18.8,524.0,612.68,477.07
2018,11,8,12,45,516.0,186.5,1.55,19.0,472.0,537.45,420.48
2018,11,8,13,0,392.0,208.0,1.6,19.2,420.0,463.05,363.5
2018,11,8,13,15,335.0,211.0,1.6,19.2,387.5,419.95,330.39
2018,11,8,13,30,278.0,214.0,1.6,19.2,355.0,379.03,298.43
2018,11,8,13,45,350.0,191.5,1.65,19.2,359.5,383.08,302.1
2018,11,8,14,0,422.0,169.0,1.7,19.2,364.0,384.7,302.87
2018,11,8,14,15,510.0,152.5,1.7,19.0,372.0,389.69,305.33
2018,11,8,14,30,598.0,136.0,1.7,18.8,380.0,386.45,300.14
2018,11,8,14,45,539.0,133.0,1.65,18.6,337.0,333.56,256.78
2018,11,8,15,0,480.0,130.0,1.6,18.4,294.0,284.77,216.52
2018,11,8,15,15,439.5,117.5,1.6,18.4,253.0,236.49,175.99
2018,11,8,15,30,399.0,105.0,1.6,18.4,212.0,191.52,138.09
2018,11,8,15,45,335.5,90.0,1.5,17.15,168.5,143.78,99.89
2018,11,8,16,0,272.0,75.0,1.4,15.9,125.0,102.32,67.92
2018,11,8,16,15,201.0,55.0,1.4,15.1,86.5,63.04,39.47
2018,11,8,16,30,130.0,35.0,1.4,14.3,48.0,31.52,17.94
2018,11,8,16,45,74.0,20.0,1.45,13.45,26.5,16.85,0.0
2018,11,8,17,0,18.0,5.0,1.5,12.6,5.0,4.91,0.0
2018,11,8,17,15,9.0,2.5,1.55,12.5,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,9,6,45,12.5,5.0,1.7,8.0,5.5,0.0,0.0
2018,11,9,7,0,25.0,10.0,1.7,8.1,11.0,16.5,0.0
2018,11,9,7,15,80.5,26.0,1.7,8.75,34.5,62.63,32.98
2018,11,9,7,30,136.0,42.0,1.7,9.4,58.0,107.04,80.77
2018,11,9,7,45,193.5,56.5,1.7,10.05,90.0,151.49,120.56
2018,11,9,8,0,251.0,71.0,1.7,10.7,122.0,207.61,169.34
2018,11,9,8,15,296.5,83.5,1.65,11.35,157.5,253.02,208.56
2018,11,9,8,30,342.0,96.0,1.6,12.0,193.0,301.17,249.04
2018,11,9,8,45,449.0,102.0,1.55,12.6,249.0,378.11,312.0
2018,11,9,9,0,556.0,108.0,1.5,13.2,305.0,462.98,379.1
2018,11,9,9,15,592.5,119.5,1.35,13.75,349.5,513.36,416.48
2018,11,9,9,30,629.0,131.0,1.2,14.3,394.0,563.59,452.55
2018,11,9,9,45,561.5,159.5,1.0,14.8,407.5,561.74,447.01
2018,11,9,10,0,494.0,188.0,0.8,15.3,421.0,556.66,439.08
2018,11,9,10,15,504.0,195.5,0.7,15.7,443.5,578.03,452.82
2018,11,9,10,30,514.0,203.0,0.6,16.1,466.0,597.73,464.67
2018,11,9,10,45,517.0,209.5,0.5,16.5,482.0,609.56,470.55
2018,11,9,11,0,520.0,216.0,0.4,16.9,498.0,619.38,474.94
2018,11,9,11,15,521.5,219.5,0.35,17.15,507.0,622.89,475.79
2018,11,9,11,30,523.0,223.0,0.3,17.4,516.0,624.35,475.29
2018,11,9,11,45,517.5,225.5,0.25,17.7,516.5,617.77,469.07
2018,11,9,12,0,512.0,228.0,0.2,18.0,517.0,609.28,461.68
2018,11,9,12,15,513.5,224.0,0.35,18.15,512.0,597.0,454.5
2018,11,9,12,30,515.0,220.0,0.5,18.3,507.0,582.83,445.89
2018,11,9,12,45,516.0,215.0,0.6,18.45,497.0,565.45,434.21
2018,11,9,13,0,517.0,210.0,0.7,18.6,487.0,546.31,420.98
2018,11,9,13,15,505.0,206.0,0.85,18.5,468.5,518.77,401.92
2018,11,9,13,30,493.0,202.0,1.0,18.4,450.0,490.34,381.64
2018,11,9,13,45,476.0,194.5,1.15,18.3,424.0,455.07,355.62
2018,11,9,14,0,459.0,187.0,1.3,18.2,398.0,419.68,328.76
2018,11,9,14,15,438.5,177.0,1.35,17.8,367.0,380.35,298.18
2018,11,9,14,30,418.0,167.0,1.4,17.4,336.0,341.65,267.35
2018,11,9,14,45,390.0,154.0,1.45,17.05,299.5,296.5,230.82
2018,11,9,15,0,362.0,141.0,1.5,16.7,263.0,255.19,196.66
2018,11,9,15,15,326.0,124.5,1.5,16.7,224.0,210.37,159.16
2018,11,9,15,30,290.0,108.0,1.5,16.7,185.0,168.66,124.19
2018,11,9,15,45,248.5,89.5,1.6,14.9,147.0,127.5,90.95
2018,11,9,16,0,207.0,71.0,1.7,13.1,109.0,90.56,61.71
2018,11,9,16,15,158.0,51.5,1.8,12.45,75.5,56.7,36.19
2018,11,9,16,30,109.0,32.0,1.9,11.8,42.0,28.49,15.88
2018,11,9,16,45,63.0,18.5,1.95,11.15,23.5,15.63,0.0
2018,11,9,17,0,17.0,5.0,2.0,10.5,5.0,4.91,0.0
2018,11,9,17,15,8.5,2.5,2.05,10.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,10,6,45,23.0,5.5,1.6,6.65,6.0,0.0,0.0
2018,11,10,7,0,46.0,11.0,1.6,6.8,12.0,22.97,0.0
2018,11,10,7,15,125.5,26.5,1.65,7.6,38.5,81.81,40.28
2018,11,10,7,30,205.0,42.0,1.7,8.4,65.0,137.84,104.55
2018,11,10,7,45,258.0,57.0,1.7,9.15,99.5,184.12,147.0
2018,11,10,8,0,311.0,72.0,1.7,9.9,134.0,234.62,191.58
2018,11,10,8,15,328.0,84.5,1.65,10.55,163.5,268.5,221.59
2018,11,10,8,30,345.0,97.0,1.6,11.2,193.0,302.87,250.91
2018,11,10,8,45,390.0,108.5,1.55,11.8,233.0,351.76,291.12
2018,11,10,9,0,435.0,120.0,1.5,12.4,273.0,402.4,331.5
2018,11,10,9,15,449.5,129.5,1.35,13.0,302.0,433.41,354.76
2018,11,10,9,30,464.0,139.0,1.2,13.6,331.0,463.69,376.72
2018,11,10,9,45,501.5,146.0,1.05,14.15,367.5,505.31,406.87
2018,11,10,10,0,539.0,153.0,0.9,14.7,404.0,546.64,435.65
2018,11,10,10,15,558.0,157.0,0.8,15.25,429.0,571.13,451.41
2018,11,10,10,30,577.0,161.0,0.7,15.8,454.0,594.06,465.73
2018,11,10,10,45,598.0,165.0,0.55,16.3,478.0,616.61,478.9
2018,11,10,11,0,619.0,169.0,0.4,16.8,502.0,637.16,490.14
2018,11,10,11,15,626.0,172.0,0.35,17.15,514.5,646.76,494.85
2018,11,10,11,30,633.0,175.0,0.3,17.5,527.0,651.49,496.32
2018,11,10,11,45,630.0,176.5,0.2,17.85,528.5,645.14,489.48
2018,11,10,12,0,627.0,178.0,0.1,18.2,530.0,634.29,479.93
2018,11,10,12,15,621.5,178.0,0.2,18.3,524.5,620.17,470.72
2018,11,10,12,30,616.0,178.0,0.3,18.4,519.0,604.0,460.13
2018,11,10,12,45,605.0,177.5,0.4,18.5,506.0,581.84,445.11
2018,11,10,13,0,594.0,177.0,0.5,18.6,493.0,558.1,428.71
2018,11,10,13,15,582.5,173.5,0.6,18.6,474.0,529.58,408.65
2018,11,10,13,30,571.0,170.0,0.7,18.6,455.0,499.92,387.22
2018,11,10,13,45,554.5,164.0,0.8,18.55,429.0,464.13,360.72
2018,11,10,14,0,538.0,158.0,0.9,18.5,403.0,427.96,333.18
2018,11,10,14,15,516.5,150.5,1.05,18.2,372.0,387.89,302.38
2018,11,10,14,30,495.0,143.0,1.2,17.9,341.0,348.32,270.94
2018,11,10,14,45,466.5,133.0,1.35,17.6,305.5,304.48,235.32
2018,11,10,15,0,438.0,123.0,1.5,17.3,270.0,262.28,200.16
2018,11,10,15,15,398.5,110.5,1.5,17.3,231.0,216.62,161.63
2018,11,10,15,30,359.0,98.0,1.5,17.3,192.0,174.23,125.81
2018,11,10,15,45,311.5,83.5,1.75,16.05,154.0,132.13,91.65
2018,11,10,16,0,264.0,69.0,2.0,14.8,116.0,94.66,62.23
2018,11,10,16,15,203.5,51.0,2.05,14.2,81.0,58.0,35.47
2018,11,10,16,30,143.0,33.0,2.1,13.6,46.0,27.87,14.92
2018,11,10,16,45,82.5,19.0,2.15,13.05,25.5,16.01,0.0
2018,11,10,17,0,22.0,5.0,2.2,12.5,5.0,4.91,0.0
2018,11,10,17,15,11.0,2.5,2.2,12.25,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,45,56.5,6.5,1.75,9.55,7.5,0.0,0.0
2018,11,11,7,0,113.0,13.0,1.8,9.6,15.0,42.32,0.0
2018,11,11,7,15,271.0,24.5,1.8,10.1,49.0,122.37,52.73
2018,11,11,7,30,429.0,36.0,1.8,10.6,83.0,208.72,155.69
2018,11,11,7,45,528.0,43.5,1.8,11.1,128.0,275.25,216.68
2018,11,11,8,0,627.0,51.0,1.8,11.6,173.0,348.98,280.93
2018,11,11,8,15,680.5,55.5,1.85,12.2,217.5,400.73,326.35
2018,11,11,8,30,734.0,60.0,1.9,12.8,262.0,458.42,374.8
2018,11,11,8,45,769.5,64.0,1.9,13.4,304.5,507.26,414.44
2018,11,11,9,0,805.0,68.0,1.9,14.0,347.0,556.03,452.6
2018,11,11,9,15,809.5,74.5,1.9,14.55,381.0,588.36,476.89
2018,11,11,9,30,814.0,81.0,1.9,15.1,415.0,618.25,498.62
2018,11,11,9,45,808.5,89.5,1.85,15.65,442.0,641.24,514.13
2018,11,11,10,0,803.0,98.0,1.8,16.2,469.0,664.06,528.97
2018,11,11,10,15,832.5,96.5,1.8,16.65,499.5,691.04,547.77
2018,11,11,10,30,862.0,95.0,1.8,17.1,530.0,718.64,566.02
2018,11,11,10,45,871.5,96.0,1.75,17.6,549.0,732.3,573.4
2018,11,11,11,0,881.0,97.0,1.7,18.1,568.0,742.85,578.71
2018,11,11,11,15,886.0,98.0,1.7,18.5,579.5,747.0,580.23
2018,11,11,11,30,891.0,99.0,1.7,18.9,591.0,747.86,579.61
2018,11,11,11,45,892.5,99.0,1.65,19.25,594.0,741.86,573.98
2018,11,11,12,0,894.0,99.0,1.6,19.6,597.0,732.58,566.25
2018,11,11,12,15,882.0,102.0,1.6,19.85,590.0,714.19,552.34
2018,11,11,12,30,870.0,105.0,1.6,20.1,583.0,693.0,536.15
2018,11,11,12,45,850.5,108.5,1.55,20.3,567.0,664.95,514.58
2018,11,11,13,0,831.0,112.0,1.5,20.5,551.0,634.84,491.36
2018,11,11,13,15,820.0,110.5,1.45,20.55,530.5,603.89,467.67
2018,11,11,13,30,809.0,109.0,1.4,20.6,510.0,569.72,441.25
2018,11,11,13,45,792.5,107.0,1.3,20.7,482.5,530.46,410.22
2018,11,11,14,0,776.0,105.0,1.2,20.8,455.0,490.11,377.82
2018,11,11,14,15,751.5,102.0,1.1,20.65,421.0,444.32,341.07
2018,11,11,14,30,727.0,99.0,1.0,20.5,387.0,398.64,303.61
2018,11,11,14,45,692.5,95.0,0.9,20.4,348.0,348.75,262.21
2018,11,11,15,0,658.0,91.0,0.8,20.3,309.0,300.5,221.41
2018,11,11,15,15,615.0,84.0,0.8,20.3,266.5,249.03,178.01
2018,11,11,15,30,572.0,77.0,0.8,20.3,224.0,200.76,137.14
2018,11,11,15,45,504.0,68.5,0.6,18.6,180.5,150.42,96.96
2018,11,11,16,0,436.0,60.0,0.4,16.9,137.0,106.61,63.89
2018,11,11,16,15,336.0,47.5,0.5,16.05,96.5,62.6,34.59
2018,11,11,16,30,236.0,35.0,0.6,15.2,56.0,30.01,18.2
2018,11,11,16,45,132.0,20.0,0.75,14.35,30.5,15.91,0.0
2018,11,11,17,0,28.0,5.0,0.9,13.5,5.0,4.91,0.0
2018,11,11,17,15,14.0,2.5,0.95,13.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,12,6,45,14.5,3.5,2.45,7.95,4.0,0.0,0.0
2018,11,12,7,0,29.0,7.0,2.4,8.0,8.0,14.39,0.0
2018,11,12,7,15,96.0,21.0,2.4,8.5,30.0,63.51,20.12
2018,11,12,7,30,163.0,35.0,2.4,9.0,52.0,113.25,83.88
2018,11,12,7,45,262.0,46.5,2.35,9.5,89.5,171.22,135.76
2018,11,12,8,0,361.0,58.0,2.3,10.0,127.0,237.51,193.67
2018,11,12,8,15,469.0,67.5,2.2,10.7,180.0,315.07,259.9
2018,11,12,8,30,577.0,77.0,2.1,11.4,233.0,398.06,328.85
2018,11,12,8,45,649.5,79.5,2.0,12.05,281.5,459.97,379.12
2018,11,12,9,0,722.0,82.0,1.9,12.7,330.0,524.41,429.73
2018,11,12,9,15,732.0,90.0,1.85,13.5,364.5,559.37,455.55
2018,11,12,9,30,742.0,98.0,1.8,14.3,399.0,592.42,479.16
2018,11,12,9,45,739.0,108.0,1.75,15.05,427.0,617.16,495.71
2018,11,12,10,0,736.0,118.0,1.7,15.8,455.0,639.09,509.69
2018,11,12,10,15,752.0,120.0,1.65,16.3,480.5,662.39,525.2
2018,11,12,10,30,768.0,122.0,1.6,16.8,506.0,683.33,538.63
2018,11,12,10,45,779.0,123.5,1.6,17.3,525.0,697.66,547.46
2018,11,12,11,0,790.0,125.0,1.6,17.8,544.0,709.21,554.23
2018,11,12,11,15,796.0,126.0,1.55,18.15,555.0,713.77,555.84
2018,11,12,11,30,802.0,127.0,1.5,18.5,566.0,715.35,555.34
2018,11,12,11,45,804.5,127.0,1.5,18.85,569.5,710.36,550.64
2018,11,12,12,0,807.0,127.0,1.5,19.2,573.0,702.39,543.86
2018,11,12,12,15,795.5,129.5,1.45,19.35,566.0,684.72,529.97
2018,11,12,12,30,784.0,132.0,1.4,19.5,559.0,664.54,514.3
2018,11,12,12,45,765.5,134.5,1.4,19.65,544.0,637.58,494.01
2018,11,12,13,0,747.0,137.0,1.4,19.8,529.0,608.8,472.22
2018,11,12,13,15,734.5,135.5,1.3,19.8,509.0,577.84,448.28
2018,11,12,13,30,722.0,134.0,1.2,19.8,489.0,545.31,422.82
2018,11,12,13,45,702.5,130.5,1.15,19.8,461.0,505.74,392.1
2018,11,12,14,0,683.0,127.0,1.1,19.8,433.0,465.56,360.36
2018,11,12,14,15,658.5,122.5,1.05,19.55,400.0,421.81,325.61
2018,11,12,14,30,634.0,118.0,1.0,19.3,367.0,378.42,290.32
2018,11,12,14,45,599.0,112.0,0.95,19.1,329.0,330.43,250.82
2018,11,12,15,0,564.0,106.0,0.9,18.9,291.0,283.12,211.19
2018,11,12,15,15,518.5,97.5,0.9,18.9,250.0,234.14,170.05
2018,11,12,15,30,473.0,89.0,0.9,18.9,209.0,188.73,131.83
2018,11,12,15,45,408.5,77.5,0.9,17.35,167.0,141.21,94.06
2018,11,12,16,0,344.0,66.0,0.9,15.8,125.0,99.87,62.7
2018,11,12,16,15,257.5,50.5,0.9,15.5,87.5,59.99,35.21
2018,11,12,16,30,171.0,35.0,0.9,15.2,50.0,29.12,17.11
2018,11,12,16,45,94.0,19.5,0.85,14.9,27.0,19.17,0.0
2018,11,12,17,0,17.0,4.0,0.8,14.6,4.0,3.93,0.0
2018,11,12,17,15,8.5,2.0,0.7,14.55,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.15,13.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.15,13.7,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,2.0,8.9,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,2.0,8.9,4.0,3.93,0.0
2018,11,13,7,15,0.0,12.0,2.0,9.2,12.0,11.58,0.0
2018,11,13,7,30,0.0,20.0,2.0,9.5,20.0,19.3,10.01
2018,11,13,7,45,0.0,29.0,2.0,9.85,29.0,28.0,18.12
2018,11,13,8,0,0.0,38.0,2.0,10.2,38.0,36.7,25.91
2018,11,13,8,15,0.0,42.0,2.0,10.7,42.0,40.56,29.41
2018,11,13,8,30,0.0,46.0,2.0,11.2,46.0,44.43,32.79
2018,11,13,8,45,12.0,78.5,2.0,11.65,82.5,83.87,66.68
2018,11,13,9,0,24.0,111.0,2.0,12.1,119.0,130.41,106.02
2018,11,13,9,15,47.5,138.5,1.95,12.6,157.0,175.57,143.68
2018,11,13,9,30,71.0,166.0,1.9,13.1,195.0,221.81,181.52
2018,11,13,9,45,54.5,159.5,1.9,13.55,182.5,203.08,165.24
2018,11,13,10,0,38.0,153.0,1.9,14.0,170.0,184.34,149.12
2018,11,13,10,15,54.5,183.0,1.85,14.15,209.0,228.75,185.23
2018,11,13,10,30,71.0,213.0,1.8,14.3,248.0,273.48,220.82
2018,11,13,10,45,139.0,221.5,1.75,14.45,293.5,337.25,272.28
2018,11,13,11,0,207.0,230.0,1.7,14.6,339.0,393.66,316.93
2018,11,13,11,15,268.5,228.5,1.65,14.65,372.5,441.38,354.1
2018,11,13,11,30,330.0,227.0,1.6,14.7,406.0,480.34,384.16
2018,11,13,11,45,361.0,221.5,1.55,14.7,418.5,492.01,392.89
2018,11,13,12,0,392.0,216.0,1.5,14.7,431.0,501.95,400.41
2018,11,13,12,15,374.5,217.5,1.5,14.8,421.5,484.95,386.76
2018,11,13,12,30,357.0,219.0,1.5,14.9,412.0,467.15,372.66
2018,11,13,12,45,294.0,224.0,1.45,14.95,380.5,423.77,338.16
2018,11,13,13,0,231.0,229.0,1.4,15.0,349.0,377.16,301.2
2018,11,13,13,15,206.5,221.5,1.4,15.0,326.0,347.57,278.06
2018,11,13,13,30,182.0,214.0,1.4,15.0,303.0,318.85,255.3
2018,11,13,13,45,214.0,198.0,1.35,14.95,297.0,311.63,249.78
2018,11,13,14,0,246.0,182.0,1.3,14.9,291.0,304.85,244.06
2018,11,13,14,15,198.5,169.5,1.25,14.6,253.5,257.6,206.08
2018,11,13,14,30,151.0,157.0,1.2,14.3,216.0,216.83,173.21
2018,11,13,14,45,226.5,138.0,1.1,14.05,216.5,218.87,173.27
2018,11,13,15,0,302.0,119.0,1.0,13.8,217.0,211.86,164.44
2018,11,13,15,15,275.5,105.0,1.0,13.8,185.5,175.49,133.24
2018,11,13,15,30,249.0,91.0,1.0,13.8,154.0,141.35,104.03
2018,11,13,15,45,212.5,76.0,0.9,13.05,122.5,107.04,75.7
2018,11,13,16,0,176.0,61.0,0.8,12.3,91.0,76.36,51.21
2018,11,13,16,15,120.0,46.0,0.8,12.05,63.5,48.32,30.62
2018,11,13,16,30,64.0,31.0,0.8,11.8,36.0,27.46,15.69
2018,11,13,16,45,37.5,17.5,0.8,11.6,20.0,17.2,0.0
2018,11,13,17,0,11.0,4.0,0.8,11.4,4.0,3.93,0.0
2018,11,13,17,15,5.5,2.0,0.75,11.3,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,6,45,31.0,4.5,1.3,7.7,5.0,0.0,0.0
2018,11,14,7,0,62.0,9.0,1.3,7.8,10.0,24.56,0.0
2018,11,14,7,15,179.5,22.5,1.2,8.55,37.5,88.92,7.12
2018,11,14,7,30,297.0,36.0,1.1,9.3,65.0,158.9,115.44
2018,11,14,7,45,383.0,46.5,1.05,10.05,104.0,217.04,169.89
2018,11,14,8,0,469.0,57.0,1.0,10.8,143.0,281.66,226.05
2018,11,14,8,15,530.0,64.5,1.0,11.55,185.5,337.22,273.72
2018,11,14,8,30,591.0,72.0,1.0,12.3,228.0,395.83,322.26
2018,11,14,8,45,631.0,77.5,0.95,13.0,268.0,443.48,360.38
2018,11,14,9,0,671.0,83.0,0.9,13.7,308.0,491.77,397.54
2018,11,14,9,15,685.0,90.0,0.8,14.35,341.5,526.46,422.57
2018,11,14,9,30,699.0,97.0,0.7,15.0,375.0,559.62,445.48
2018,11,14,9,45,689.5,105.0,0.65,15.65,397.0,577.04,456.29
2018,11,14,10,0,680.0,113.0,0.6,16.3,419.0,591.62,464.76
2018,11,14,10,15,700.5,115.5,0.55,16.85,446.0,617.59,481.7
2018,11,14,10,30,721.0,118.0,0.5,17.4,473.0,641.52,496.62
2018,11,14,10,45,722.5,120.5,0.4,17.95,487.0,649.97,499.54
2018,11,14,11,0,724.0,123.0,0.3,18.5,501.0,655.73,500.66
2018,11,14,11,15,749.5,122.0,0.35,18.8,520.5,671.73,511.66
2018,11,14,11,30,775.0,121.0,0.4,19.1,540.0,684.89,520.48
2018,11,14,11,45,775.5,122.0,0.45,19.4,543.0,679.9,516.54
2018,11,14,12,0,776.0,123.0,0.5,19.7,546.0,672.05,510.82
2018,11,14,12,15,773.0,123.0,0.6,19.75,541.5,657.97,501.84
2018,11,14,12,30,770.0,123.0,0.7,19.8,537.0,641.25,490.83
2018,11,14,12,45,762.0,122.5,0.8,19.9,524.5,618.31,475.0
2018,11,14,13,0,754.0,122.0,0.9,20.0,512.0,593.16,457.21
2018,11,14,13,15,739.0,118.0,1.0,19.9,488.5,558.27,432.26
2018,11,14,13,30,724.0,114.0,1.1,19.8,465.0,521.97,405.61
2018,11,14,13,45,708.0,111.5,1.25,19.75,439.5,485.55,378.19
2018,11,14,14,0,692.0,109.0,1.4,19.7,414.0,448.23,349.12
2018,11,14,14,15,670.0,104.0,1.45,19.4,381.5,405.11,314.69
2018,11,14,14,30,648.0,99.0,1.5,19.1,349.0,362.11,279.41
2018,11,14,14,45,578.0,98.0,1.55,18.8,304.5,306.5,234.05
2018,11,14,15,0,508.0,97.0,1.6,18.5,260.0,254.62,191.22
2018,11,14,15,15,477.0,87.5,1.6,18.5,224.5,211.5,154.01
2018,11,14,15,30,446.0,78.0,1.6,18.5,189.0,170.63,118.67
2018,11,14,15,45,422.5,66.5,1.7,16.75,155.5,131.56,85.9
2018,11,14,16,0,399.0,55.0,1.8,15.0,122.0,95.36,56.97
2018,11,14,16,15,309.0,43.0,1.95,14.25,85.5,55.22,30.03
2018,11,14,16,30,219.0,31.0,2.1,13.5,49.0,25.17,13.33
2018,11,14,16,45,121.0,17.5,2.2,12.8,26.5,17.2,0.0
2018,11,14,17,0,23.0,4.0,2.3,12.1,4.0,3.93,0.0
2018,11,14,17,15,11.5,2.0,2.35,11.9,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,15,6,45,16.0,3.5,2.0,7.55,3.5,0.0,0.0
2018,11,15,7,0,32.0,7.0,2.0,7.6,7.0,14.91,0.0
2018,11,15,7,15,111.0,21.5,2.0,8.4,30.5,66.39,0.0
2018,11,15,7,30,190.0,36.0,2.0,9.2,54.0,123.47,88.52
2018,11,15,7,45,270.5,51.0,2.0,9.95,91.5,178.53,140.04
2018,11,15,8,0,351.0,66.0,2.0,10.7,129.0,240.23,194.05
2018,11,15,8,15,408.5,77.0,1.95,11.35,169.0,292.28,239.4
2018,11,15,8,30,466.0,88.0,1.9,12.0,209.0,347.77,286.34
2018,11,15,8,45,502.5,96.0,1.8,12.65,246.0,391.35,322.22
2018,11,15,9,0,539.0,104.0,1.7,13.3,283.0,435.88,357.64
2018,11,15,9,15,555.0,111.0,1.55,13.9,313.0,467.6,381.67
2018,11,15,9,30,571.0,118.0,1.4,14.5,343.0,501.03,406.05
2018,11,15,9,45,648.5,113.0,1.2,15.15,387.5,557.36,447.22
2018,11,15,10,0,726.0,108.0,1.0,15.8,432.0,614.09,486.72
2018,11,15,10,15,741.0,110.5,0.9,16.3,457.0,636.98,500.75
2018,11,15,10,30,756.0,113.0,0.8,16.8,482.0,657.57,513.02
2018,11,15,10,45,766.5,114.0,0.7,17.25,500.0,670.87,519.88
2018,11,15,11,0,777.0,115.0,0.6,17.7,518.0,681.46,524.67
2018,11,15,11,15,781.0,115.5,0.5,18.0,527.5,684.14,524.07
2018,11,15,11,30,785.0,116.0,0.4,18.3,537.0,683.93,521.48
2018,11,15,11,45,732.0,126.5,0.3,18.6,521.0,652.59,496.65
2018,11,15,12,0,679.0,137.0,0.2,18.9,505.0,619.19,470.88
2018,11,15,12,15,706.5,132.5,0.25,19.05,512.5,621.85,473.38
2018,11,15,12,30,734.0,128.0,0.3,19.2,520.0,621.17,472.97
2018,11,15,12,45,743.0,124.0,0.4,19.3,513.0,605.93,462.82
2018,11,15,13,0,752.0,120.0,0.5,19.4,506.0,587.83,450.49
2018,11,15,13,15,746.0,117.0,0.6,19.35,488.0,559.32,430.42
2018,11,15,13,30,740.0,114.0,0.7,19.3,470.0,528.85,408.36
2018,11,15,13,45,730.5,108.5,0.85,19.25,444.5,492.22,381.37
2018,11,15,14,0,721.0,103.0,1.0,19.2,419.0,454.23,352.29
2018,11,15,14,15,703.0,99.0,1.05,18.95,388.0,412.91,319.36
2018,11,15,14,30,685.0,95.0,1.1,18.7,357.0,371.29,285.19
2018,11,15,14,45,660.5,88.5,1.15,18.5,321.0,324.85,246.31
2018,11,15,15,0,636.0,82.0,1.2,18.3,285.0,279.24,207.17
2018,11,15,15,15,592.0,76.0,1.2,18.3,244.5,230.19,165.02
2018,11,15,15,30,548.0,70.0,1.2,18.3,204.0,184.44,125.73
2018,11,15,15,45,485.0,61.0,1.3,16.85,163.0,136.37,86.95
2018,11,15,16,0,422.0,52.0,1.4,15.4,122.0,94.25,54.96
2018,11,15,16,15,318.5,40.5,1.45,14.85,84.0,53.74,28.55
2018,11,15,16,30,215.0,29.0,1.5,14.3,46.0,23.09,11.28
2018,11,15,16,45,122.5,16.5,1.55,13.75,25.0,16.22,0.0
2018,11,15,17,0,30.0,4.0,1.6,13.2,4.0,0.0,0.0
2018,11,15,17,15,15.0,2.0,1.65,13.1,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,16,6,45,24.0,4.0,1.65,8.4,4.0,0.0,0.0
2018,11,16,7,0,48.0,8.0,1.6,8.5,8.0,19.78,0.0
2018,11,16,7,15,132.5,20.5,1.55,9.25,30.5,70.57,0.0
2018,11,16,7,30,217.0,33.0,1.5,10.0,53.0,128.28,90.01
2018,11,16,7,45,330.0,44.0,1.45,10.75,93.0,191.85,149.11
2018,11,16,8,0,443.0,55.0,1.4,11.5,133.0,265.5,212.53
2018,11,16,8,15,413.5,68.5,1.35,12.1,156.5,283.13,230.21
2018,11,16,8,30,384.0,82.0,1.3,12.7,180.0,298.48,244.61
2018,11,16,8,45,433.0,92.0,1.2,13.3,220.0,348.19,285.53
2018,11,16,9,0,482.0,102.0,1.1,13.9,260.0,399.84,326.42
2018,11,16,9,15,566.0,102.5,1.0,14.45,308.5,465.48,377.14
2018,11,16,9,30,650.0,103.0,0.9,15.0,357.0,531.57,426.31
2018,11,16,9,45,637.0,117.0,0.8,15.55,382.0,552.24,439.11
2018,11,16,10,0,624.0,131.0,0.7,16.1,407.0,569.94,449.6
2018,11,16,10,15,638.0,135.0,0.65,16.5,431.0,592.33,464.38
2018,11,16,10,30,652.0,139.0,0.6,16.9,455.0,612.69,477.3
2018,11,16,10,45,660.0,142.5,0.5,17.35,472.5,626.17,484.33
2018,11,16,11,0,668.0,146.0,0.4,17.8,490.0,637.24,489.5
2018,11,16,11,15,673.0,148.0,0.4,18.15,500.5,642.12,491.77
2018,11,16,11,30,678.0,150.0,0.4,18.5,511.0,644.43,492.29
2018,11,16,11,45,678.5,150.5,0.4,18.85,513.5,639.48,487.76
2018,11,16,12,0,679.0,151.0,0.4,19.2,516.0,632.0,481.53
2018,11,16,12,15,693.0,145.0,0.4,19.35,515.0,624.15,475.69
2018,11,16,12,30,707.0,139.0,0.4,19.5,514.0,613.41,467.72
2018,11,16,12,45,722.5,131.0,0.4,19.65,507.0,598.57,456.79
2018,11,16,13,0,738.0,123.0,0.4,19.8,500.0,580.65,443.5
2018,11,16,13,15,726.0,121.0,0.4,19.75,480.5,550.19,421.04
2018,11,16,13,30,714.0,119.0,0.4,19.7,461.0,518.16,397.11
2018,11,16,13,45,696.0,116.5,0.45,19.7,435.0,481.2,369.42
2018,11,16,14,0,678.0,114.0,0.5,19.7,409.0,443.52,340.45
2018,11,16,14,15,654.0,110.0,0.55,19.4,377.0,401.25,307.61
2018,11,16,14,30,630.0,106.0,0.6,19.1,345.0,359.29,274.01
2018,11,16,14,45,596.0,100.5,0.7,18.85,308.5,312.94,236.34
2018,11,16,15,0,562.0,95.0,0.8,18.6,272.0,268.38,199.15
2018,11,16,15,15,517.0,86.5,0.8,18.6,232.5,220.19,158.49
2018,11,16,15,30,472.0,78.0,0.8,18.6,193.0,174.49,119.99
2018,11,16,15,45,408.0,67.5,1.1,17.25,153.0,128.82,83.78
2018,11,16,16,0,344.0,57.0,1.4,15.9,113.0,89.21,53.97
2018,11,16,16,15,256.5,43.0,1.5,15.3,77.5,51.47,28.59
2018,11,16,16,30,169.0,29.0,1.6,14.7,42.0,22.75,10.51
2018,11,16,16,45,92.5,16.0,1.65,14.1,22.5,15.73,0.0
2018,11,16,17,0,16.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,1.7,13.2,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,45,13.0,2.5,1.7,7.15,2.5,0.0,0.0
2018,11,17,7,0,26.0,5.0,1.7,7.2,5.0,11.31,0.0
2018,11,17,7,15,115.5,19.5,1.7,7.9,28.5,63.54,0.0
2018,11,17,7,30,205.0,34.0,1.7,8.6,52.0,125.44,86.79
2018,11,17,7,45,280.5,47.5,1.7,9.3,87.5,176.69,137.73
2018,11,17,8,0,356.0,61.0,1.7,10.0,123.0,234.36,188.79
2018,11,17,8,15,362.5,74.0,1.65,10.55,151.5,265.32,217.27
2018,11,17,8,30,369.0,87.0,1.6,11.1,180.0,295.92,244.23
2018,11,17,8,45,405.5,97.5,1.55,11.65,215.5,338.87,280.21
2018,11,17,9,0,442.0,108.0,1.5,12.2,251.0,383.02,315.99
2018,11,17,9,15,544.5,106.0,1.4,12.85,302.5,454.71,372.7
2018,11,17,9,30,647.0,104.0,1.3,13.5,354.0,528.72,429.13
2018,11,17,9,45,697.5,101.0,1.25,14.1,390.5,570.91,459.84
2018,11,17,10,0,748.0,98.0,1.2,14.7,427.0,612.47,489.52
2018,11,17,10,15,762.5,100.5,1.15,15.15,452.0,635.29,504.57
2018,11,17,10,30,777.0,103.0,1.1,15.6,477.0,655.75,517.72
2018,11,17,10,45,787.0,104.5,1.05,16.05,495.0,669.44,525.74
2018,11,17,11,0,797.0,106.0,1.0,16.5,513.0,680.37,531.68
2018,11,17,11,15,803.0,106.5,1.0,16.75,524.0,682.14,532.05
2018,11,17,11,30,809.0,107.0,1.0,17.0,535.0,683.51,532.12
2018,11,17,11,45,811.0,107.0,1.0,17.25,538.0,678.6,527.68
2018,11,17,12,0,813.0,107.0,1.0,17.5,541.0,670.72,521.16
2018,11,17,12,15,780.0,116.5,1.0,17.55,530.5,648.99,504.51
2018,11,17,12,30,747.0,126.0,1.0,17.6,520.0,623.37,485.16
2018,11,17,12,45,698.5,138.0,1.0,17.6,500.0,589.13,459.33
2018,11,17,13,0,650.0,150.0,1.0,17.6,480.0,554.26,432.84
2018,11,17,13,15,640.0,146.5,1.05,17.55,461.0,525.67,411.63
2018,11,17,13,30,630.0,143.0,1.1,17.5,442.0,495.67,388.8
2018,11,17,13,45,614.5,138.0,1.1,17.45,417.0,460.14,361.02
2018,11,17,14,0,599.0,133.0,1.1,17.4,392.0,423.97,332.17
2018,11,17,14,15,576.0,127.5,1.15,17.15,361.5,382.16,298.78
2018,11,17,14,30,553.0,122.0,1.2,16.9,331.0,342.43,266.15
2018,11,17,14,45,521.5,114.5,1.25,16.65,295.5,298.44,229.49
2018,11,17,15,0,490.0,107.0,1.3,16.4,260.0,256.17,193.57
2018,11,17,15,15,446.0,96.5,1.3,16.4,221.5,209.8,154.13
2018,11,17,15,30,402.0,86.0,1.3,16.4,183.0,166.98,117.81
2018,11,17,15,45,343.0,73.5,1.4,14.8,144.5,123.76,83.21
2018,11,17,16,0,284.0,61.0,1.5,13.2,106.0,86.19,54.57
2018,11,17,16,15,207.5,44.5,1.5,12.6,72.0,49.93,29.16
2018,11,17,16,30,131.0,28.0,1.5,12.0,38.0,21.96,9.56
2018,11,17,16,45,69.0,15.0,1.45,11.4,20.0,14.74,0.0
2018,11,17,17,0,7.0,2.0,1.4,10.8,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.35,10.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
