Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,1.1,6.95,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,1.1,6.9,5.0,11.24,0.0
2018,11,18,7,15,120.0,19.5,1.15,7.5,28.5,53.5,0.0
2018,11,18,7,30,214.0,34.0,1.2,8.1,52.0,127.39,86.07
2018,11,18,7,45,303.0,47.0,1.25,8.75,89.0,183.85,142.82
2018,11,18,8,0,392.0,60.0,1.3,9.4,126.0,247.14,198.59
2018,11,18,8,15,357.0,73.0,1.4,10.0,146.0,260.62,213.22
2018,11,18,8,30,322.0,86.0,1.5,10.6,166.0,270.63,223.59
2018,11,18,8,45,336.0,100.5,1.55,11.25,196.5,304.73,252.52
2018,11,18,9,0,350.0,115.0,1.6,11.9,227.0,338.66,280.3
2018,11,18,9,15,414.5,120.5,1.65,12.45,268.0,391.45,323.09
2018,11,18,9,30,479.0,126.0,1.7,13.0,309.0,446.33,366.49
2018,11,18,9,45,582.0,119.5,1.75,13.55,360.0,516.11,421.02
2018,11,18,10,0,685.0,113.0,1.8,14.1,411.0,586.08,474.31
2018,11,18,10,15,713.5,113.5,1.75,14.6,439.5,615.05,494.45
2018,11,18,10,30,742.0,114.0,1.7,15.1,468.0,642.14,513.1
2018,11,18,10,45,750.0,116.0,1.7,15.6,485.5,654.73,520.9
2018,11,18,11,0,758.0,118.0,1.7,16.1,503.0,664.65,526.74
2018,11,18,11,15,762.5,119.5,1.65,16.4,513.5,668.84,528.37
2018,11,18,11,30,767.0,121.0,1.6,16.7,524.0,670.19,527.93
2018,11,18,11,45,767.5,121.5,1.6,17.05,527.0,664.88,522.92
2018,11,18,12,0,768.0,122.0,1.6,17.4,530.0,656.76,515.9
2018,11,18,12,15,749.0,127.5,1.55,17.5,522.5,638.48,501.29
2018,11,18,12,30,730.0,133.0,1.5,17.6,515.0,618.01,485.09
2018,11,18,12,45,701.0,138.0,1.5,17.7,498.5,588.9,462.72
2018,11,18,13,0,672.0,143.0,1.5,17.8,482.0,558.57,439.28
2018,11,18,13,15,659.0,141.0,1.55,17.8,463.0,529.34,417.01
2018,11,18,13,30,646.0,139.0,1.6,17.8,444.0,498.78,393.26
2018,11,18,13,45,627.0,135.0,1.6,17.75,418.0,462.09,364.24
2018,11,18,14,0,608.0,131.0,1.6,17.7,392.0,424.94,334.3
2018,11,18,14,15,583.5,126.0,1.65,17.4,361.0,382.74,300.28
2018,11,18,14,30,559.0,121.0,1.7,17.1,330.0,342.73,267.13
2018,11,18,14,45,526.5,113.5,1.7,16.8,294.5,298.25,229.76
2018,11,18,15,0,494.0,106.0,1.7,16.5,259.0,255.57,193.25
2018,11,18,15,15,408.0,97.0,1.7,16.5,211.5,199.95,147.45
2018,11,18,15,30,322.0,88.0,1.7,16.5,164.0,151.93,108.6
2018,11,18,15,45,246.0,72.5,1.8,15.1,124.0,107.24,73.64
2018,11,18,16,0,170.0,57.0,1.9,13.7,84.0,70.69,46.38
2018,11,18,16,15,118.0,41.5,1.85,13.25,57.5,43.24,26.25
2018,11,18,16,30,66.0,26.0,1.8,12.8,31.0,21.71,8.74
2018,11,18,16,45,37.0,14.0,1.75,12.35,16.5,13.76,0.0
2018,11,18,17,0,8.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,1.6,11.7,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,6,45,5.0,2.0,1.25,8.25,2.0,0.0,0.0
2018,11,19,7,0,10.0,4.0,1.2,8.3,4.0,3.93,0.0
2018,11,19,7,15,33.5,16.5,1.25,8.85,19.0,25.71,0.0
2018,11,19,7,30,57.0,29.0,1.3,9.4,34.0,56.38,34.58
2018,11,19,7,45,91.5,45.0,1.3,9.95,58.0,90.16,68.23
2018,11,19,8,0,126.0,61.0,1.3,10.5,82.0,131.32,104.49
2018,11,19,8,15,167.0,76.5,1.3,11.1,112.5,171.52,139.51
2018,11,19,8,30,208.0,92.0,1.3,11.7,143.0,214.38,176.22
2018,11,19,8,45,298.0,98.5,1.3,12.25,185.5,273.94,226.28
2018,11,19,9,0,388.0,105.0,1.3,12.8,228.0,347.08,286.01
2018,11,19,9,15,413.0,115.5,1.3,13.5,260.0,383.6,314.61
2018,11,19,9,30,438.0,126.0,1.3,14.2,292.0,420.08,342.62
2018,11,19,9,45,477.5,130.5,1.3,14.85,325.0,458.47,371.76
2018,11,19,10,0,517.0,135.0,1.3,15.5,358.0,496.8,400.18
2018,11,19,10,15,613.5,123.5,1.3,16.0,403.0,557.79,446.11
2018,11,19,10,30,710.0,112.0,1.3,16.5,448.0,616.18,488.89
2018,11,19,10,45,706.0,116.0,1.35,17.0,461.0,622.6,492.08
2018,11,19,11,0,702.0,120.0,1.4,17.5,474.0,626.35,493.74
2018,11,19,11,15,698.0,124.5,1.4,17.8,482.5,627.99,493.82
2018,11,19,11,30,694.0,129.0,1.4,18.1,491.0,627.0,491.97
2018,11,19,11,45,745.0,117.5,1.4,18.4,508.5,643.19,503.5
2018,11,19,12,0,796.0,106.0,1.4,18.7,526.0,653.88,510.79
2018,11,19,12,15,774.0,110.0,1.4,18.8,515.5,633.86,495.16
2018,11,19,12,30,752.0,114.0,1.4,18.9,505.0,609.83,476.83
2018,11,19,12,45,664.0,130.5,1.35,19.0,470.0,556.6,435.92
2018,11,19,13,0,576.0,147.0,1.3,19.1,435.0,501.97,393.87
2018,11,19,13,15,544.5,147.0,1.3,19.1,411.5,467.24,367.29
2018,11,19,13,30,513.0,147.0,1.3,19.1,388.0,432.56,340.22
2018,11,19,13,45,565.5,131.5,1.25,19.1,383.5,424.45,333.09
2018,11,19,14,0,618.0,116.0,1.2,19.1,379.0,413.33,322.71
2018,11,19,14,15,581.0,110.5,1.15,18.9,343.0,366.61,284.94
2018,11,19,14,30,544.0,105.0,1.1,18.7,307.0,321.41,247.92
2018,11,19,14,45,552.0,95.0,1.0,18.5,282.0,289.11,219.54
2018,11,19,15,0,560.0,85.0,0.9,18.3,257.0,255.03,188.83
2018,11,19,15,15,519.5,78.5,0.9,18.3,221.0,210.47,150.63
2018,11,19,15,30,479.0,72.0,0.9,18.3,185.0,168.97,115.18
2018,11,19,15,45,417.0,63.0,0.8,16.85,147.0,124.2,79.46
2018,11,19,16,0,355.0,54.0,0.7,15.4,109.0,86.17,51.05
2018,11,19,16,15,266.0,41.0,0.65,15.15,74.5,49.15,26.56
2018,11,19,16,30,177.0,28.0,0.6,14.9,40.0,22.09,8.23
2018,11,19,16,45,94.0,15.0,0.5,14.6,21.0,14.74,0.0
2018,11,19,17,0,11.0,2.0,0.4,14.3,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.45,14.15,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,20,6,45,15.0,2.0,1.85,7.15,2.0,0.0,0.0
2018,11,20,7,0,30.0,4.0,1.8,7.2,4.0,0.0,0.0
2018,11,20,7,15,138.0,17.0,1.85,7.95,26.5,55.41,0.0
2018,11,20,7,30,246.0,30.0,1.9,8.7,49.0,128.04,79.96
2018,11,20,7,45,327.5,41.0,1.9,9.45,83.5,183.45,140.92
2018,11,20,8,0,409.0,52.0,1.9,10.2,118.0,242.63,193.97
2018,11,20,8,15,398.5,65.5,1.9,10.8,145.5,268.14,218.69
2018,11,20,8,30,388.0,79.0,1.9,11.4,173.0,292.47,241.01
2018,11,20,8,45,493.0,81.0,1.95,12.0,221.5,363.48,300.52
2018,11,20,9,0,598.0,83.0,2.0,12.6,270.0,438.71,361.81
2018,11,20,9,15,494.5,106.0,2.05,13.15,273.0,418.4,344.84
2018,11,20,9,30,391.0,129.0,2.1,13.7,276.0,393.92,324.1
2018,11,20,9,45,341.0,148.0,2.1,14.2,284.0,383.65,314.85
2018,11,20,10,0,291.0,167.0,2.1,14.7,292.0,378.42,309.08
2018,11,20,10,15,399.5,158.0,2.15,14.95,340.0,450.63,367.06
2018,11,20,10,30,508.0,149.0,2.2,15.2,388.0,516.57,418.79
2018,11,20,10,45,561.5,141.0,2.25,15.45,414.5,546.68,441.75
2018,11,20,11,0,615.0,133.0,2.3,15.7,441.0,579.27,466.45
2018,11,20,11,15,612.5,137.5,2.3,15.75,449.5,581.81,467.56
2018,11,20,11,30,610.0,142.0,2.3,15.8,458.0,582.0,467.09
2018,11,20,11,45,586.0,150.0,2.35,15.85,455.0,569.1,456.62
2018,11,20,12,0,562.0,158.0,2.4,15.9,452.0,551.69,442.84
2018,11,20,12,15,543.0,162.5,2.4,15.9,445.0,535.22,429.69
2018,11,20,12,30,524.0,167.0,2.4,15.9,438.0,517.33,415.37
2018,11,20,12,45,536.5,159.5,2.45,15.9,431.5,504.83,405.8
2018,11,20,13,0,549.0,152.0,2.5,15.9,425.0,490.08,394.23
2018,11,20,13,15,504.0,156.0,2.45,15.85,399.5,452.73,364.16
2018,11,20,13,30,459.0,160.0,2.4,15.8,374.0,416.22,334.61
2018,11,20,13,45,560.5,129.0,2.4,15.75,376.0,418.26,335.86
2018,11,20,14,0,662.0,98.0,2.4,15.7,378.0,414.18,330.93
2018,11,20,14,15,573.0,103.0,2.35,15.55,332.5,354.6,281.85
2018,11,20,14,30,484.0,108.0,2.3,15.4,287.0,298.83,235.74
2018,11,20,14,45,318.5,115.0,2.25,15.3,228.0,224.83,176.06
2018,11,20,15,0,153.0,122.0,2.2,15.2,169.0,165.67,129.57
2018,11,20,15,15,124.5,105.5,2.2,15.2,140.0,134.21,103.36
2018,11,20,15,30,96.0,89.0,2.2,15.2,111.0,105.44,79.48
2018,11,20,15,45,99.0,71.5,1.95,14.45,90.5,83.36,60.27
2018,11,20,16,0,102.0,54.0,1.7,13.7,70.0,61.09,41.21
2018,11,20,16,15,68.0,38.5,1.7,13.35,47.5,38.68,23.87
2018,11,20,16,30,34.0,23.0,1.7,13.0,25.0,20.44,6.59
2018,11,20,16,45,25.0,12.0,1.7,12.6,13.0,11.8,0.0
2018,11,20,17,0,16.0,1.0,1.7,12.2,1.0,0.0,0.0
2018,11,20,17,15,8.0,0.5,1.7,12.25,0.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,21,6,45,9.0,1.5,3.1,12.5,1.5,0.0,0.0
2018,11,21,7,0,18.0,3.0,3.1,12.5,3.0,0.0,0.0
2018,11,21,7,15,18.5,11.5,3.1,12.55,12.0,16.44,0.0
2018,11,21,7,30,19.0,20.0,3.1,12.6,21.0,26.67,11.77
2018,11,21,7,45,29.0,29.0,3.1,12.65,32.5,44.81,30.81
2018,11,21,8,0,39.0,38.0,3.1,12.7,44.0,59.31,44.12
2018,11,21,8,15,23.5,48.0,3.05,12.75,52.0,59.59,45.15
2018,11,21,8,30,8.0,58.0,3.0,12.8,60.0,60.64,46.34
2018,11,21,8,45,21.0,48.5,2.95,12.8,55.0,58.97,45.25
2018,11,21,9,0,34.0,39.0,2.9,12.8,50.0,60.13,46.57
2018,11,21,9,15,17.0,34.5,2.9,12.9,40.0,43.35,31.95
2018,11,21,9,30,0.0,30.0,2.9,13.0,30.0,28.96,19.23
2018,11,21,9,45,0.0,46.5,2.85,13.1,46.5,44.92,32.82
2018,11,21,10,0,0.0,63.0,2.8,13.2,63.0,60.89,46.29
2018,11,21,10,15,1.0,80.0,2.9,13.35,80.5,78.02,60.65
2018,11,21,10,30,2.0,97.0,3.0,13.5,98.0,95.76,75.42
2018,11,21,10,45,1.5,114.0,3.05,13.65,114.5,112.6,89.28
2018,11,21,11,0,1.0,131.0,3.1,13.8,131.0,129.51,103.12
2018,11,21,11,15,0.5,105.5,3.1,13.9,105.5,103.05,81.02
2018,11,21,11,30,0.0,80.0,3.1,14.0,80.0,77.38,59.56
2018,11,21,11,45,2.0,91.0,3.1,14.05,92.0,89.47,69.71
2018,11,21,12,0,4.0,102.0,3.1,14.1,104.0,101.7,79.9
2018,11,21,12,15,3.5,108.0,3.0,14.1,110.0,107.28,84.51
2018,11,21,12,30,3.0,114.0,2.9,14.1,116.0,112.87,89.14
2018,11,21,12,45,2.5,113.5,2.75,14.1,115.0,111.98,88.43
2018,11,21,13,0,2.0,113.0,2.6,14.1,114.0,111.11,87.75
2018,11,21,13,15,13.5,130.0,2.5,14.1,136.5,134.42,107.35
2018,11,21,13,30,25.0,147.0,2.4,14.1,159.0,159.77,128.42
2018,11,21,13,45,136.5,133.5,2.3,14.1,191.5,203.49,165.2
2018,11,21,14,0,248.0,120.0,2.2,14.1,224.0,238.57,193.44
2018,11,21,14,15,425.0,85.5,2.05,14.05,248.0,272.95,219.39
2018,11,21,14,30,602.0,51.0,1.9,14.0,272.0,286.69,226.11
2018,11,21,14,45,637.0,49.5,1.75,13.9,262.0,270.4,208.25
2018,11,21,15,0,672.0,48.0,1.6,13.8,252.0,249.67,185.87
2018,11,21,15,15,555.0,42.5,1.6,13.8,195.0,182.48,129.62
2018,11,21,15,30,438.0,37.0,1.6,13.8,138.0,124.95,82.62
2018,11,21,15,45,263.5,26.5,1.3,13.2,83.5,65.37,38.26
2018,11,21,16,0,89.0,16.0,1.0,12.6,29.0,23.67,10.61
2018,11,21,16,15,51.0,10.0,1.0,12.1,17.0,11.01,1.93
2018,11,21,16,30,13.0,4.0,1.0,11.6,5.0,3.52,0.0
2018,11,21,16,45,6.5,2.0,1.05,11.1,2.5,1.97,0.0
2018,11,21,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,22,6,45,13.5,2.0,1.55,10.4,1.5,0.0,0.0
2018,11,22,7,0,27.0,4.0,1.5,10.4,3.0,0.0,0.0
2018,11,22,7,15,166.5,13.5,1.55,10.65,24.0,59.03,0.0
2018,11,22,7,30,306.0,23.0,1.6,10.9,45.0,137.51,75.09
2018,11,22,7,45,362.5,30.5,1.65,11.2,74.0,183.22,137.83
2018,11,22,8,0,419.0,38.0,1.7,11.5,103.0,228.89,180.92
2018,11,22,8,15,288.0,46.5,1.85,11.65,97.5,193.08,156.46
2018,11,22,8,30,157.0,55.0,2.0,11.8,92.0,142.15,116.09
2018,11,22,8,45,118.0,56.5,2.1,12.0,87.0,128.01,104.93
2018,11,22,9,0,79.0,58.0,2.2,12.2,82.0,105.7,86.04
2018,11,22,9,15,60.0,62.0,2.35,12.45,81.5,101.01,81.89
2018,11,22,9,30,41.0,66.0,2.5,12.7,81.0,90.35,72.46
2018,11,22,9,45,45.0,109.5,2.6,12.95,127.5,140.39,114.42
2018,11,22,10,0,49.0,153.0,2.7,13.2,174.0,191.8,156.67
2018,11,22,10,15,43.0,157.5,2.85,13.4,176.5,192.43,156.65
2018,11,22,10,30,37.0,162.0,3.0,13.6,179.0,192.9,156.6
2018,11,22,10,45,20.0,147.5,3.15,13.8,156.5,159.8,128.72
2018,11,22,11,0,3.0,133.0,3.3,14.0,134.0,132.96,105.94
2018,11,22,11,15,14.0,151.5,3.4,14.0,158.5,159.28,127.91
2018,11,22,11,30,25.0,170.0,3.5,14.0,183.0,190.85,153.97
2018,11,22,11,45,19.0,159.5,3.6,14.0,169.5,170.22,136.83
2018,11,22,12,0,13.0,149.0,3.7,14.0,156.0,155.1,124.27
2018,11,22,12,15,6.5,124.5,3.75,13.95,128.0,125.77,99.96
2018,11,22,12,30,0.0,100.0,3.8,13.9,100.0,97.05,76.02
2018,11,22,12,45,0.5,98.5,3.85,13.85,98.5,95.86,75.13
2018,11,22,13,0,1.0,97.0,3.9,13.8,97.0,94.65,74.22
2018,11,22,13,15,0.5,74.0,4.0,13.7,74.0,71.83,55.19
2018,11,22,13,30,0.0,51.0,4.1,13.6,51.0,49.28,36.25
2018,11,22,13,45,0.0,58.0,4.15,13.55,58.0,56.05,42.07
2018,11,22,14,0,0.0,65.0,4.2,13.5,65.0,62.83,47.89
2018,11,22,14,15,0.0,53.0,4.25,13.35,53.0,51.2,38.13
2018,11,22,14,30,0.0,41.0,4.3,13.2,41.0,39.59,28.31
2018,11,22,14,45,2.0,57.5,4.35,13.05,58.0,56.24,42.57
2018,11,22,15,0,4.0,74.0,4.4,12.9,75.0,72.73,56.61
2018,11,22,15,15,4.5,77.5,4.4,12.9,78.5,75.95,59.23
2018,11,22,15,30,5.0,81.0,4.4,12.9,82.0,78.87,61.45
2018,11,22,15,45,2.5,61.5,4.4,12.65,62.0,59.36,44.68
2018,11,22,16,0,0.0,42.0,4.4,12.4,42.0,40.32,28.24
2018,11,22,16,15,4.5,30.5,4.4,12.4,31.0,29.44,18.07
2018,11,22,16,30,9.0,19.0,4.4,12.4,20.0,18.01,3.78
2018,11,22,16,45,9.0,10.5,4.4,12.35,11.0,10.32,0.0
2018,11,22,17,0,9.0,2.0,4.4,12.3,2.0,0.0,0.0
2018,11,22,17,15,4.5,1.0,4.4,12.35,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,11,23,7,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,23,7,15,0.0,2.0,2.4,11.35,2.0,1.97,0.0
2018,11,23,7,30,0.0,4.0,2.5,11.5,4.0,3.85,0.0
2018,11,23,7,45,0.0,5.5,2.55,11.6,5.5,5.3,0.0
2018,11,23,8,0,0.0,7.0,2.6,11.7,7.0,6.74,0.06
2018,11,23,8,15,0.0,8.0,2.7,11.9,8.0,7.71,0.95
2018,11,23,8,30,0.0,9.0,2.8,12.1,9.0,8.67,1.83
2018,11,23,8,45,0.0,10.5,2.85,12.25,10.5,10.12,3.1
2018,11,23,9,0,0.0,12.0,2.9,12.4,12.0,11.57,4.35
2018,11,23,9,15,0.0,14.0,3.0,12.6,14.0,13.5,6.0
2018,11,23,9,30,0.0,16.0,3.1,12.8,16.0,15.44,7.64
2018,11,23,9,45,0.0,17.5,3.2,13.0,17.5,16.89,8.86
2018,11,23,10,0,0.0,19.0,3.3,13.2,19.0,18.34,10.07
2018,11,23,10,15,0.0,33.0,3.35,13.35,33.0,31.87,21.58
2018,11,23,10,30,0.0,47.0,3.4,13.5,47.0,45.41,33.01
2018,11,23,10,45,0.0,48.5,3.5,13.6,48.5,46.86,34.18
2018,11,23,11,0,0.0,50.0,3.6,13.7,50.0,48.31,35.35
2018,11,23,11,15,0.0,56.0,3.7,13.75,56.0,54.12,40.2
2018,11,23,11,30,0.0,62.0,3.8,13.8,62.0,59.93,45.05
2018,11,23,11,45,2.0,70.5,3.85,13.85,71.5,69.5,53.11
2018,11,23,12,0,4.0,79.0,3.9,13.9,81.0,79.03,61.13
2018,11,23,12,15,2.0,79.0,3.95,13.95,80.0,77.69,59.94
2018,11,23,12,30,0.0,79.0,4.0,14.0,79.0,76.4,58.82
2018,11,23,12,45,30.5,93.5,4.0,14.05,108.5,111.07,88.51
2018,11,23,13,0,61.0,108.0,4.0,14.1,138.0,146.36,118.33
2018,11,23,13,15,131.5,150.5,4.0,14.1,211.5,227.66,186.0
2018,11,23,13,30,202.0,193.0,4.0,14.1,285.0,304.49,248.34
2018,11,23,13,45,151.0,144.5,4.0,14.15,211.5,221.58,180.25
2018,11,23,14,0,100.0,96.0,4.0,14.2,138.0,142.73,114.86
2018,11,23,14,15,72.0,84.0,4.0,14.15,113.0,114.63,91.2
2018,11,23,14,30,44.0,72.0,4.0,14.1,88.0,87.16,68.07
2018,11,23,14,45,22.5,54.5,4.0,14.1,62.5,60.74,45.85
2018,11,23,15,0,1.0,37.0,4.0,14.1,37.0,36.01,25.17
2018,11,23,15,15,88.0,33.5,4.0,14.1,53.5,55.05,38.5
2018,11,23,15,30,175.0,30.0,4.0,14.1,70.0,64.51,42.29
2018,11,23,15,45,115.0,25.0,4.0,14.0,49.0,41.25,24.28
2018,11,23,16,0,55.0,20.0,4.0,13.9,28.0,24.38,12.49
2018,11,23,16,15,33.5,13.0,4.0,13.85,17.5,13.51,4.32
2018,11,23,16,30,12.0,6.0,4.0,13.8,7.0,5.79,0.0
2018,11,23,16,45,12.0,4.0,3.95,13.75,4.5,3.93,0.0
2018,11,23,17,0,12.0,2.0,3.9,13.7,2.0,0.0,0.0
2018,11,23,17,15,6.0,1.0,3.8,13.7,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,24,6,45,15.0,1.5,2.1,10.55,1.0,0.0,0.0
2018,11,24,7,0,30.0,3.0,2.1,10.5,2.0,0.0,0.0
2018,11,24,7,15,151.0,13.0,2.2,10.75,21.5,53.46,0.0
2018,11,24,7,30,272.0,23.0,2.3,11.0,41.0,123.34,53.53
2018,11,24,7,45,354.5,32.5,2.4,11.25,74.0,180.56,134.28
2018,11,24,8,0,437.0,42.0,2.5,11.5,107.0,238.21,187.78
2018,11,24,8,15,550.0,43.5,2.5,11.7,151.5,305.67,247.13
2018,11,24,8,30,663.0,45.0,2.5,11.9,196.0,377.73,309.34
2018,11,24,8,45,715.0,47.0,2.55,12.15,237.0,428.39,353.16
2018,11,24,9,0,767.0,49.0,2.6,12.4,278.0,480.31,396.77
2018,11,24,9,15,791.5,51.0,2.6,12.75,313.0,513.7,424.35
2018,11,24,9,30,816.0,53.0,2.6,13.1,348.0,549.57,452.95
2018,11,24,9,45,826.5,57.0,2.6,13.5,378.0,577.88,474.67
2018,11,24,10,0,837.0,61.0,2.6,13.9,408.0,603.86,494.05
2018,11,24,10,15,718.5,92.5,2.55,14.25,403.0,582.03,474.41
2018,11,24,10,30,600.0,124.0,2.5,14.6,398.0,546.9,444.78
2018,11,24,10,45,668.0,112.5,2.5,14.95,428.5,583.56,473.22
2018,11,24,11,0,736.0,101.0,2.5,15.3,459.0,618.26,499.29
2018,11,24,11,15,816.5,83.0,2.5,15.5,488.5,649.84,523.31
2018,11,24,11,30,897.0,65.0,2.5,15.7,518.0,676.75,542.9
2018,11,24,11,45,869.5,72.0,2.5,15.9,514.0,660.48,529.96
2018,11,24,12,0,842.0,79.0,2.5,16.1,510.0,644.58,516.75
2018,11,24,12,15,756.5,99.5,2.5,16.15,484.5,600.37,481.81
2018,11,24,12,30,671.0,120.0,2.5,16.2,459.0,557.23,447.53
2018,11,24,12,45,656.0,121.0,2.5,16.25,446.0,534.48,429.53
2018,11,24,13,0,641.0,122.0,2.5,16.3,433.0,510.14,409.96
2018,11,24,13,15,714.0,99.5,2.55,16.25,434.0,508.43,408.65
2018,11,24,13,30,787.0,77.0,2.6,16.2,435.0,499.93,401.32
2018,11,24,13,45,664.0,97.0,2.65,16.15,387.5,434.39,348.27
2018,11,24,14,0,541.0,117.0,2.7,16.1,340.0,373.85,298.98
2018,11,24,14,15,334.0,131.0,2.75,15.9,265.5,277.5,221.59
2018,11,24,14,30,127.0,145.0,2.8,15.7,191.0,193.39,154.27
2018,11,24,14,45,163.5,129.5,2.85,15.55,182.0,183.83,145.37
2018,11,24,15,0,200.0,114.0,2.9,15.4,173.0,172.21,133.82
2018,11,24,15,15,254.5,94.5,2.9,15.4,158.5,155.83,116.88
2018,11,24,15,30,309.0,75.0,2.9,15.4,144.0,134.74,95.24
2018,11,24,15,45,378.5,58.5,3.0,14.45,125.5,112.13,72.0
2018,11,24,16,0,448.0,42.0,3.1,13.5,107.0,82.81,45.0
2018,11,24,16,15,356.0,33.0,3.2,13.1,73.5,45.29,21.32
2018,11,24,16,30,264.0,24.0,3.3,12.7,40.0,19.71,2.98
2018,11,24,16,45,141.5,13.5,3.35,12.3,21.0,13.27,0.0
2018,11,24,17,0,19.0,3.0,3.4,11.9,2.0,0.0,0.0
2018,11,24,17,15,9.5,1.5,3.4,11.7,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,6,45,13.5,1.5,1.15,9.25,1.0,0.0,0.0
2018,11,25,7,0,27.0,3.0,1.1,9.2,2.0,0.0,0.0
2018,11,25,7,15,103.0,13.0,1.05,9.55,18.0,40.26,0.0
2018,11,25,7,30,179.0,23.0,1.0,9.9,34.0,92.96,32.53
2018,11,25,7,45,326.0,31.5,0.95,10.2,71.5,168.44,124.26
2018,11,25,8,0,473.0,40.0,0.9,10.5,109.0,248.89,194.87
2018,11,25,8,15,545.0,44.5,0.8,10.95,148.0,303.16,242.62
2018,11,25,8,30,617.0,49.0,0.7,11.4,187.0,358.69,289.93
2018,11,25,8,45,562.5,66.0,0.65,11.85,210.0,374.41,304.23
2018,11,25,9,0,508.0,83.0,0.6,12.3,233.0,381.53,310.62
2018,11,25,9,15,663.0,69.0,0.55,12.85,290.5,466.55,377.71
2018,11,25,9,30,818.0,55.0,0.5,13.4,348.0,550.9,441.35
2018,11,25,9,45,835.5,57.0,0.45,13.9,379.0,581.06,461.96
2018,11,25,10,0,853.0,59.0,0.4,14.4,410.0,609.2,481.02
2018,11,25,10,15,865.5,60.0,0.45,14.7,434.5,630.67,496.4
2018,11,25,10,30,878.0,61.0,0.5,15.0,459.0,649.52,509.71
2018,11,25,10,45,869.5,65.5,0.6,15.3,473.0,655.75,514.05
2018,11,25,11,0,861.0,70.0,0.7,15.6,487.0,658.74,516.29
2018,11,25,11,15,875.5,68.5,0.75,15.75,500.5,667.04,522.11
2018,11,25,11,30,890.0,67.0,0.8,15.9,514.0,672.24,525.74
2018,11,25,11,45,896.0,66.0,0.85,16.0,519.0,669.15,523.69
2018,11,25,12,0,902.0,65.0,0.9,16.1,524.0,662.84,519.26
2018,11,25,12,15,897.0,66.0,0.9,16.15,519.5,648.51,508.22
2018,11,25,12,30,892.0,67.0,0.9,16.2,515.0,631.25,494.98
2018,11,25,12,45,828.5,78.5,0.85,16.25,487.5,589.91,462.98
2018,11,25,13,0,765.0,90.0,0.8,16.3,460.0,545.51,428.74
2018,11,25,13,15,774.0,84.5,0.85,16.4,446.5,523.5,412.03
2018,11,25,13,30,783.0,79.0,0.9,16.5,433.0,498.65,392.4
2018,11,25,13,45,755.0,81.0,0.95,16.6,407.0,460.75,362.18
2018,11,25,14,0,727.0,83.0,1.0,16.7,381.0,422.79,331.3
2018,11,25,14,15,682.0,82.0,1.05,16.6,345.0,374.28,291.93
2018,11,25,14,30,637.0,81.0,1.1,16.5,309.0,327.54,253.16
2018,11,25,14,45,554.5,84.0,1.15,16.45,267.5,274.45,209.25
2018,11,25,15,0,472.0,87.0,1.2,16.4,226.0,225.95,168.97
2018,11,25,15,15,359.0,83.5,1.2,16.4,180.5,171.48,125.12
2018,11,25,15,30,246.0,80.0,1.2,16.4,135.0,126.35,90.06
2018,11,25,15,45,220.0,65.0,1.15,15.6,106.5,94.66,63.88
2018,11,25,16,0,194.0,50.0,1.1,14.8,78.0,65.17,40.49
2018,11,25,16,15,153.5,36.0,1.2,14.4,53.5,38.38,20.96
2018,11,25,16,30,113.0,22.0,1.3,14.0,29.0,17.25,1.09
2018,11,25,16,45,68.5,12.5,1.4,13.6,15.5,12.29,0.0
2018,11,25,17,0,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,11,25,17,15,12.0,1.5,1.55,13.1,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,26,6,45,5.0,0.5,1.6,9.45,0.5,0.0,0.0
2018,11,26,7,0,10.0,1.0,1.6,9.5,1.0,0.0,0.0
2018,11,26,7,15,11.5,9.0,1.65,9.85,9.5,11.89,0.0
2018,11,26,7,30,13.0,17.0,1.7,10.2,18.0,21.39,1.38
2018,11,26,7,45,11.5,32.0,1.75,10.5,33.0,39.39,25.92
2018,11,26,8,0,10.0,47.0,1.8,10.8,48.0,52.54,38.53
2018,11,26,8,15,15.5,62.5,1.8,11.15,65.5,74.96,58.18
2018,11,26,8,30,21.0,78.0,1.8,11.5,83.0,94.52,75.25
2018,11,26,8,45,57.5,96.5,1.8,11.85,112.5,133.6,108.81
2018,11,26,9,0,94.0,115.0,1.8,12.2,142.0,181.24,149.11
2018,11,26,9,15,85.5,124.0,1.7,12.55,151.0,187.6,154.11
2018,11,26,9,30,77.0,133.0,1.6,12.9,160.0,186.55,152.89
2018,11,26,9,45,89.0,151.0,1.5,13.3,185.0,214.81,175.87
2018,11,26,10,0,101.0,169.0,1.4,13.7,210.0,250.47,204.29
2018,11,26,10,15,187.0,175.0,1.3,14.2,257.0,312.24,254.48
2018,11,26,10,30,273.0,181.0,1.2,14.7,304.0,383.49,310.46
2018,11,26,10,45,261.5,192.0,1.1,15.25,313.5,389.23,312.81
2018,11,26,11,0,250.0,203.0,1.0,15.8,323.0,393.78,314.62
2018,11,26,11,15,194.0,209.5,0.95,16.05,304.0,355.29,283.3
2018,11,26,11,30,138.0,216.0,0.9,16.3,285.0,323.63,257.31
2018,11,26,11,45,79.5,201.0,0.9,16.55,241.0,259.88,206.43
2018,11,26,12,0,21.0,186.0,0.9,16.8,197.0,198.69,156.9
2018,11,26,12,15,167.5,185.0,0.85,16.7,269.0,301.02,240.82
2018,11,26,12,30,314.0,184.0,0.8,16.6,341.0,392.74,312.64
2018,11,26,12,45,391.5,173.5,0.7,16.55,364.5,426.28,337.36
2018,11,26,13,0,469.0,163.0,0.6,16.5,388.0,449.25,353.95
2018,11,26,13,15,588.5,128.5,0.6,16.3,400.5,467.37,367.92
2018,11,26,13,30,708.0,94.0,0.6,16.1,413.0,474.86,373.16
2018,11,26,13,45,594.0,110.0,0.55,15.85,367.5,411.7,323.47
2018,11,26,14,0,480.0,126.0,0.5,15.6,322.0,352.06,276.67
2018,11,26,14,15,357.0,133.5,0.55,15.45,273.0,288.84,227.17
2018,11,26,14,30,234.0,141.0,0.6,15.3,224.0,231.67,182.23
2018,11,26,14,45,197.0,119.0,0.6,15.1,184.0,186.02,145.31
2018,11,26,15,0,160.0,97.0,0.6,14.9,144.0,143.49,110.49
2018,11,26,15,15,159.5,80.5,0.6,14.9,121.5,118.63,88.86
2018,11,26,15,30,159.0,64.0,0.6,14.9,99.0,93.77,67.0
2018,11,26,15,45,209.0,56.0,0.8,14.4,92.0,84.53,56.26
2018,11,26,16,0,259.0,48.0,1.0,13.9,85.0,69.4,41.49
2018,11,26,16,15,185.5,34.0,1.05,13.65,56.0,37.92,19.79
2018,11,26,16,30,112.0,20.0,1.1,13.4,27.0,15.6,0.0
2018,11,26,16,45,56.0,10.0,1.1,13.15,13.5,9.83,0.0
2018,11,26,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,27,7,15,0.0,1.5,2.35,10.7,1.5,1.47,0.0
2018,11,27,7,30,0.0,3.0,2.5,11.0,3.0,2.89,0.0
2018,11,27,7,45,0.0,4.5,2.6,11.25,4.5,4.33,0.0
2018,11,27,8,0,0.0,6.0,2.7,11.5,6.0,5.78,0.0
2018,11,27,8,15,0.0,7.5,2.8,11.75,7.5,7.23,0.52
2018,11,27,8,30,0.0,9.0,2.9,12.0,9.0,8.67,1.81
2018,11,27,8,45,0.0,16.5,3.0,12.2,16.5,15.91,8.09
2018,11,27,9,0,0.0,24.0,3.1,12.4,24.0,23.15,14.35
2018,11,27,9,15,0.0,31.5,3.2,12.5,31.5,30.4,20.57
2018,11,27,9,30,0.0,39.0,3.3,12.6,39.0,37.66,26.76
2018,11,27,9,45,0.0,31.5,3.35,12.75,31.5,30.41,20.49
2018,11,27,10,0,0.0,24.0,3.4,12.9,24.0,23.16,14.23
2018,11,27,10,15,0.0,22.0,3.4,13.0,22.0,21.23,12.55
2018,11,27,10,30,0.0,20.0,3.4,13.1,20.0,19.3,10.87
2018,11,27,10,45,0.0,25.0,3.45,13.15,25.0,24.14,14.97
2018,11,27,11,0,0.0,30.0,3.5,13.2,30.0,28.97,19.05
2018,11,27,11,15,0.0,45.0,3.45,13.25,45.0,43.48,31.33
2018,11,27,11,30,0.0,60.0,3.4,13.3,60.0,58.0,43.56
2018,11,27,11,45,0.0,54.0,3.4,13.3,54.0,52.19,38.64
2018,11,27,12,0,0.0,48.0,3.4,13.3,48.0,46.38,33.73
2018,11,27,12,15,0.0,45.5,3.2,13.4,45.5,43.96,31.68
2018,11,27,12,30,0.0,43.0,3.0,13.5,43.0,41.54,29.64
2018,11,27,12,45,0.0,42.5,2.75,13.6,42.5,41.06,29.24
2018,11,27,13,0,0.0,42.0,2.5,13.7,42.0,40.57,28.85
2018,11,27,13,15,0.5,54.5,2.4,13.7,54.5,52.94,39.36
2018,11,27,13,30,1.0,67.0,2.3,13.7,67.0,65.29,49.83
2018,11,27,13,45,12.5,83.5,2.15,13.7,88.5,86.91,68.19
2018,11,27,14,0,24.0,100.0,2.0,13.7,110.0,109.45,87.12
2018,11,27,14,15,25.0,108.0,1.9,13.6,117.5,116.84,93.26
2018,11,27,14,30,26.0,116.0,1.8,13.5,125.0,124.0,99.2
2018,11,27,14,45,13.0,88.5,1.7,13.45,93.0,90.08,70.89
2018,11,27,15,0,0.0,61.0,1.6,13.4,61.0,58.96,44.85
2018,11,27,15,15,0.0,38.5,1.6,13.4,38.5,37.17,26.26
2018,11,27,15,30,0.0,16.0,1.6,13.4,16.0,15.43,7.58
2018,11,27,15,45,0.0,14.0,1.4,13.15,14.0,13.5,5.85
2018,11,27,16,0,0.0,12.0,1.2,12.9,12.0,11.57,4.06
2018,11,27,16,15,0.0,8.5,1.1,12.75,8.5,8.19,0.89
2018,11,27,16,30,0.0,5.0,1.0,12.6,5.0,4.82,0.0
2018,11,27,16,45,0.0,2.5,0.95,12.4,2.5,2.46,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
