Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,28,7,15,7.5,5.5,1.3,11.15,6.0,7.35,0.0
2018,11,28,7,30,15.0,11.0,1.3,11.4,12.0,16.84,0.0
2018,11,28,7,45,175.5,24.5,1.3,11.65,48.0,103.01,72.31
2018,11,28,8,0,336.0,38.0,1.3,11.9,84.0,189.91,147.31
2018,11,28,8,15,330.0,47.0,1.4,12.1,105.0,210.37,168.32
2018,11,28,8,30,324.0,56.0,1.5,12.3,126.0,226.48,184.62
2018,11,28,8,45,166.5,71.0,1.55,12.45,107.5,168.54,138.07
2018,11,28,9,0,9.0,86.0,1.6,12.6,89.0,90.87,72.08
2018,11,28,9,15,8.5,101.0,1.6,12.8,104.0,106.22,85.11
2018,11,28,9,30,8.0,116.0,1.6,13.0,119.0,121.51,97.76
2018,11,28,9,45,47.0,140.5,1.6,13.15,159.5,177.12,144.51
2018,11,28,10,0,86.0,165.0,1.6,13.3,200.0,229.12,187.42
2018,11,28,10,15,94.5,169.5,1.65,13.5,210.0,239.27,195.37
2018,11,28,10,30,103.0,174.0,1.7,13.7,220.0,256.79,209.33
2018,11,28,10,45,59.5,151.5,1.7,13.85,178.5,195.46,158.48
2018,11,28,11,0,16.0,129.0,1.7,14.0,137.0,137.64,110.0
2018,11,28,11,15,150.5,159.5,1.75,14.15,234.0,269.93,220.78
2018,11,28,11,30,285.0,190.0,1.8,14.3,331.0,398.2,323.53
2018,11,28,11,45,298.5,196.5,1.85,14.45,345.0,411.23,332.71
2018,11,28,12,0,312.0,203.0,1.9,14.6,359.0,422.94,341.47
2018,11,28,12,15,249.0,209.0,2.0,14.7,333.0,384.33,310.14
2018,11,28,12,30,186.0,215.0,2.1,14.8,307.0,340.83,275.03
2018,11,28,12,45,256.0,199.5,2.15,14.9,323.0,366.47,296.34
2018,11,28,13,0,326.0,184.0,2.2,15.0,339.0,382.8,309.65
2018,11,28,13,15,533.0,137.0,2.3,14.95,379.5,441.76,357.42
2018,11,28,13,30,740.0,90.0,2.4,14.9,420.0,485.2,391.12
2018,11,28,13,45,766.5,81.0,2.5,14.8,406.0,463.24,372.18
2018,11,28,14,0,793.0,72.0,2.6,14.7,392.0,438.12,350.23
2018,11,28,14,15,769.0,70.0,2.6,14.55,361.0,395.44,313.61
2018,11,28,14,30,745.0,68.0,2.6,14.4,330.0,352.7,276.15
2018,11,28,14,45,678.5,65.5,2.65,14.25,285.0,295.32,226.97
2018,11,28,15,0,612.0,63.0,2.7,14.1,240.0,242.35,181.05
2018,11,28,15,15,368.0,67.5,2.7,14.1,169.5,157.19,114.48
2018,11,28,15,30,124.0,72.0,2.7,14.1,99.0,94.14,69.02
2018,11,28,15,45,89.5,48.0,2.6,13.5,65.5,59.38,40.61
2018,11,28,16,0,55.0,24.0,2.5,12.9,32.0,28.02,15.55
2018,11,28,16,15,27.5,14.0,2.5,12.75,18.0,14.63,5.28
2018,11,28,16,30,0.0,4.0,2.5,12.6,4.0,3.85,0.0
2018,11,28,16,45,0.0,2.0,2.5,12.45,2.0,1.97,0.0
2018,11,28,17,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.7,12.0,1.5,1.47,0.0
2018,11,29,7,30,0.0,3.0,4.5,12.0,3.0,2.89,0.0
2018,11,29,7,45,0.0,4.5,4.3,12.0,4.5,4.33,0.0
2018,11,29,8,0,0.0,6.0,4.1,12.0,6.0,5.78,0.0
2018,11,29,8,15,0.0,8.5,4.25,12.05,8.5,8.19,1.32
2018,11,29,8,30,0.0,11.0,4.4,12.1,11.0,10.6,3.45
2018,11,29,8,45,0.0,17.5,4.55,12.15,17.5,16.88,8.9
2018,11,29,9,0,0.0,24.0,4.7,12.2,24.0,23.15,14.34
2018,11,29,9,15,0.0,21.0,4.9,12.25,21.0,20.26,11.84
2018,11,29,9,30,0.0,18.0,5.1,12.3,18.0,17.36,9.32
2018,11,29,9,45,1.5,25.0,5.3,12.3,25.5,25.02,15.93
2018,11,29,10,0,3.0,32.0,5.5,12.3,33.0,32.74,22.56
2018,11,29,10,15,4.5,68.5,5.45,12.35,70.5,69.06,53.53
2018,11,29,10,30,6.0,105.0,5.4,12.4,108.0,106.7,85.3
2018,11,29,10,45,45.5,147.0,5.35,12.4,168.5,181.31,148.68
2018,11,29,11,0,85.0,189.0,5.3,12.4,229.0,253.52,209.01
2018,11,29,11,15,102.0,193.0,5.2,12.4,242.0,275.19,226.83
2018,11,29,11,30,119.0,197.0,5.1,12.4,255.0,289.42,238.6
2018,11,29,11,45,113.0,176.0,5.0,12.4,231.5,260.52,214.76
2018,11,29,12,0,107.0,155.0,4.9,12.4,208.0,231.91,191.16
2018,11,29,12,15,87.0,158.5,4.8,12.4,201.5,221.03,181.61
2018,11,29,12,30,67.0,162.0,4.7,12.4,195.0,205.12,167.95
2018,11,29,12,45,87.0,173.0,4.6,12.35,215.0,226.93,186.24
2018,11,29,13,0,107.0,184.0,4.5,12.3,235.0,252.32,207.22
2018,11,29,13,15,82.5,170.5,4.5,12.25,209.0,216.78,177.6
2018,11,29,13,30,58.0,157.0,4.5,12.2,183.0,187.29,152.95
2018,11,29,13,45,206.5,148.0,4.5,12.15,232.5,254.7,209.62
2018,11,29,14,0,355.0,139.0,4.5,12.1,282.0,307.54,252.11
2018,11,29,14,15,374.5,106.0,4.5,12.05,246.5,267.08,217.27
2018,11,29,14,30,394.0,73.0,4.5,12.0,211.0,226.1,181.25
2018,11,29,14,45,293.5,68.5,4.5,11.95,165.0,168.8,132.7
2018,11,29,15,0,193.0,64.0,4.5,11.9,119.0,119.84,91.87
2018,11,29,15,15,344.5,51.0,4.5,11.9,132.5,135.87,98.7
2018,11,29,15,30,496.0,38.0,4.5,11.9,146.0,135.04,89.21
2018,11,29,15,45,465.5,37.0,4.55,11.6,121.0,103.47,61.64
2018,11,29,16,0,435.0,36.0,4.6,11.3,96.0,74.79,39.26
2018,11,29,16,15,303.0,26.0,4.65,11.2,61.0,35.67,15.08
2018,11,29,16,30,171.0,16.0,4.7,11.1,26.0,12.09,0.0
2018,11,29,16,45,85.5,8.0,4.75,10.95,13.0,7.86,0.0
2018,11,29,17,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,11,30,7,15,32.0,8.5,3.65,9.3,10.0,16.5,0.0
2018,11,30,7,30,64.0,17.0,3.7,9.5,20.0,42.39,0.0
2018,11,30,7,45,92.0,32.0,3.7,9.7,41.5,78.94,53.58
2018,11,30,8,0,120.0,47.0,3.7,9.9,63.0,109.71,84.65
2018,11,30,8,15,147.5,62.0,3.7,10.2,88.5,142.19,114.15
2018,11,30,8,30,175.0,77.0,3.7,10.5,114.0,176.36,144.66
2018,11,30,8,45,259.5,86.5,3.7,10.75,153.0,232.88,193.73
2018,11,30,9,0,344.0,96.0,3.7,11.0,192.0,302.24,252.86
2018,11,30,9,15,416.5,99.0,3.65,11.25,231.0,354.08,296.76
2018,11,30,9,30,489.0,102.0,3.6,11.5,270.0,408.57,342.08
2018,11,30,9,45,556.0,101.0,3.55,11.8,308.5,460.49,384.39
2018,11,30,10,0,623.0,100.0,3.5,12.1,347.0,510.51,424.42
2018,11,30,10,15,638.5,103.5,3.45,12.25,370.5,533.13,441.88
2018,11,30,10,30,654.0,107.0,3.4,12.4,394.0,553.89,457.71
2018,11,30,10,45,612.0,121.0,3.4,12.6,398.5,546.73,450.71
2018,11,30,11,0,570.0,135.0,3.4,12.8,403.0,536.39,441.3
2018,11,30,11,15,476.0,160.5,3.4,12.85,388.0,499.52,410.43
2018,11,30,11,30,382.0,186.0,3.4,12.9,373.0,456.28,374.51
2018,11,30,11,45,413.0,171.0,3.4,13.0,374.5,463.74,380.8
2018,11,30,12,0,444.0,156.0,3.4,13.1,376.0,462.16,379.79
2018,11,30,12,15,312.5,156.5,3.4,13.05,311.0,366.23,301.63
2018,11,30,12,30,181.0,157.0,3.4,13.0,246.0,280.31,230.35
2018,11,30,12,45,464.0,124.0,3.45,13.0,344.5,414.08,342.13
2018,11,30,13,0,747.0,91.0,3.5,13.0,443.0,530.27,435.03
2018,11,30,13,15,808.5,77.0,3.45,12.95,445.0,528.55,432.08
2018,11,30,13,30,870.0,63.0,3.4,12.9,447.0,519.42,423.31
2018,11,30,13,45,713.5,75.5,3.4,12.85,379.0,430.12,350.41
2018,11,30,14,0,557.0,88.0,3.4,12.8,311.0,347.52,282.42
2018,11,30,14,15,469.0,83.5,3.4,12.65,261.5,284.54,229.8
2018,11,30,14,30,381.0,79.0,3.4,12.5,212.0,225.38,179.94
2018,11,30,14,45,566.0,65.5,3.35,12.4,239.5,257.2,200.26
2018,11,30,15,0,751.0,52.0,3.3,12.3,267.0,270.66,202.11
2018,11,30,15,15,709.0,48.5,3.3,12.3,228.0,221.44,157.13
2018,11,30,15,30,667.0,45.0,3.3,12.3,189.0,174.93,115.24
2018,11,30,15,45,599.0,40.5,3.05,11.65,149.0,126.77,75.17
2018,11,30,16,0,531.0,36.0,2.8,11.0,109.0,84.68,43.59
2018,11,30,16,15,404.5,29.0,2.7,10.6,73.0,42.89,18.27
2018,11,30,16,30,278.0,22.0,2.6,10.2,37.0,18.1,0.0
2018,11,30,16,45,139.0,11.0,2.5,9.75,18.5,10.81,0.0
2018,11,30,17,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,1,7,15,12.0,6.5,3.7,10.55,7.0,9.41,0.0
2018,12,1,7,30,24.0,13.0,3.8,10.5,14.0,22.08,0.0
2018,12,1,7,45,105.0,27.0,3.85,10.45,39.5,75.31,49.45
2018,12,1,8,0,186.0,41.0,3.9,10.4,65.0,133.13,102.79
2018,12,1,8,15,348.0,50.0,4.0,10.45,114.5,216.74,174.76
2018,12,1,8,30,510.0,59.0,4.1,10.5,164.0,314.35,258.69
2018,12,1,8,45,332.5,54.5,4.2,10.55,128.5,235.81,196.66
2018,12,1,9,0,155.0,50.0,4.3,10.6,93.0,147.28,122.5
2018,12,1,9,15,268.5,71.0,4.35,10.7,157.5,238.72,201.59
2018,12,1,9,30,382.0,92.0,4.4,10.8,222.0,334.53,282.74
2018,12,1,9,45,421.0,99.5,4.5,10.9,255.0,373.9,315.74
2018,12,1,10,0,460.0,107.0,4.6,11.0,288.0,413.43,348.59
2018,12,1,10,15,562.0,101.0,4.6,11.1,336.0,480.88,404.34
2018,12,1,10,30,664.0,95.0,4.6,11.2,384.0,545.29,456.72
2018,12,1,10,45,669.0,103.5,4.65,11.3,405.5,563.01,470.16
2018,12,1,11,0,674.0,112.0,4.7,11.4,427.0,578.25,481.67
2018,12,1,11,15,544.0,133.0,4.7,11.5,391.0,512.59,427.16
2018,12,1,11,30,414.0,154.0,4.7,11.6,355.0,448.79,373.69
2018,12,1,11,45,572.0,130.0,4.75,11.65,410.5,524.57,436.71
2018,12,1,12,0,730.0,106.0,4.8,11.7,466.0,592.98,492.25
2018,12,1,12,15,641.5,108.5,4.75,11.7,423.0,530.05,440.66
2018,12,1,12,30,553.0,111.0,4.7,11.7,380.0,467.33,389.25
2018,12,1,12,45,574.5,115.5,4.7,11.75,390.0,472.89,393.17
2018,12,1,13,0,596.0,120.0,4.7,11.8,400.0,475.51,394.26
2018,12,1,13,15,589.0,121.0,4.7,11.75,389.0,455.94,377.39
2018,12,1,13,30,582.0,122.0,4.7,11.7,378.0,434.86,359.08
2018,12,1,13,45,700.0,95.5,4.65,11.7,386.5,444.45,365.35
2018,12,1,14,0,818.0,69.0,4.6,11.7,395.0,443.88,361.93
2018,12,1,14,15,800.0,66.5,4.6,11.6,365.0,402.56,325.08
2018,12,1,14,30,782.0,64.0,4.6,11.5,335.0,360.64,287.01
2018,12,1,14,45,755.5,60.5,4.55,11.4,300.0,314.55,244.81
2018,12,1,15,0,729.0,57.0,4.5,11.3,265.0,269.12,202.6
2018,12,1,15,15,684.0,53.5,4.5,11.3,226.0,220.23,157.9
2018,12,1,15,30,639.0,50.0,4.5,11.3,187.0,174.38,116.51
2018,12,1,15,45,479.5,48.0,4.35,10.85,138.5,116.16,71.78
2018,12,1,16,0,320.0,46.0,4.2,10.4,90.0,73.02,42.55
2018,12,1,16,15,227.0,33.0,4.15,10.15,58.5,38.71,19.36
2018,12,1,16,30,134.0,20.0,4.1,9.9,27.0,15.7,0.0
2018,12,1,16,45,67.0,10.0,4.0,9.65,13.5,9.83,0.0
2018,12,1,17,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,2,7,15,53.0,8.0,2.15,5.75,10.0,21.11,0.0
2018,12,2,7,30,106.0,16.0,2.1,6.0,20.0,46.55,0.0
2018,12,2,7,45,234.5,27.5,2.1,6.25,52.0,126.32,84.66
2018,12,2,8,0,363.0,39.0,2.1,6.5,84.0,197.31,154.28
2018,12,2,8,15,536.0,39.0,2.1,6.85,133.5,279.42,226.29
2018,12,2,8,30,709.0,39.0,2.1,7.2,183.0,376.71,309.9
2018,12,2,8,45,708.0,46.0,2.05,7.55,215.0,408.11,339.04
2018,12,2,9,0,707.0,53.0,2.0,7.9,247.0,437.46,365.22
2018,12,2,9,15,593.5,77.0,1.9,8.2,255.0,425.81,356.29
2018,12,2,9,30,480.0,101.0,1.8,8.5,263.0,399.99,335.01
2018,12,2,9,45,492.5,110.0,1.7,8.8,289.5,427.46,357.11
2018,12,2,10,0,505.0,119.0,1.6,9.1,316.0,453.75,377.34
2018,12,2,10,15,629.0,102.5,1.5,9.25,364.0,523.17,432.55
2018,12,2,10,30,753.0,86.0,1.4,9.4,412.0,587.81,482.38
2018,12,2,10,45,750.0,89.5,1.3,9.55,426.0,597.96,488.15
2018,12,2,11,0,747.0,93.0,1.2,9.7,440.0,603.01,490.45
2018,12,2,11,15,746.5,96.0,1.15,10.0,450.0,606.39,491.58
2018,12,2,11,30,746.0,99.0,1.1,10.3,460.0,607.05,490.59
2018,12,2,11,45,706.5,108.5,1.05,10.6,452.5,587.06,473.66
2018,12,2,12,0,667.0,118.0,1.0,10.9,445.0,564.84,455.22
2018,12,2,12,15,705.0,110.5,0.95,10.95,454.5,570.92,459.43
2018,12,2,12,30,743.0,103.0,0.9,11.0,464.0,573.51,460.5
2018,12,2,12,45,642.5,123.0,0.85,11.05,430.0,520.19,418.01
2018,12,2,13,0,542.0,143.0,0.8,11.1,396.0,465.81,374.96
2018,12,2,13,15,481.0,149.5,0.7,10.95,368.0,424.27,341.78
2018,12,2,13,30,420.0,156.0,0.6,10.8,340.0,384.34,309.48
2018,12,2,13,45,508.5,129.0,0.5,10.7,339.5,384.19,308.46
2018,12,2,14,0,597.0,102.0,0.4,10.6,339.0,379.06,302.1
2018,12,2,14,15,631.5,87.5,0.35,10.4,321.0,354.79,280.35
2018,12,2,14,30,666.0,73.0,0.3,10.2,303.0,326.4,254.44
2018,12,2,14,45,643.5,71.0,0.3,10.05,274.0,287.86,220.47
2018,12,2,15,0,621.0,69.0,0.3,9.9,245.0,249.84,186.33
2018,12,2,15,15,489.5,68.5,0.3,9.9,194.5,187.94,135.94
2018,12,2,15,30,358.0,68.0,0.3,9.9,144.0,136.43,95.44
2018,12,2,15,45,320.0,56.5,0.35,9.65,113.5,100.78,65.75
2018,12,2,16,0,282.0,45.0,0.4,9.4,83.0,68.57,40.47
2018,12,2,16,15,191.5,32.5,0.5,9.2,54.0,36.81,18.81
2018,12,2,16,30,101.0,20.0,0.6,9.0,25.0,15.71,0.0
2018,12,2,16,45,50.5,10.0,0.7,8.85,12.5,9.83,0.0
2018,12,2,17,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,3,7,15,47.0,7.0,2.95,4.5,9.0,6.88,0.0
2018,12,3,7,30,94.0,14.0,3.0,4.8,18.0,40.86,0.0
2018,12,3,7,45,187.5,27.0,3.05,5.1,46.0,108.3,70.44
2018,12,3,8,0,281.0,40.0,3.1,5.4,74.0,166.57,130.4
2018,12,3,8,15,309.5,52.0,3.1,5.75,103.0,202.05,164.74
2018,12,3,8,30,338.0,64.0,3.1,6.1,132.0,239.15,199.18
2018,12,3,8,45,366.0,75.5,3.1,6.45,163.0,276.59,233.04
2018,12,3,9,0,394.0,87.0,3.1,6.8,194.0,314.84,266.69
2018,12,3,9,15,421.0,96.0,3.15,7.1,224.5,350.09,297.15
2018,12,3,9,30,448.0,105.0,3.2,7.4,255.0,385.5,327.06
2018,12,3,9,45,571.0,95.5,3.2,7.7,305.0,459.27,388.7
2018,12,3,10,0,694.0,86.0,3.2,8.0,355.0,533.44,449.27
2018,12,3,10,15,736.0,83.0,3.25,8.15,385.0,566.16,475.45
2018,12,3,10,30,778.0,80.0,3.3,8.3,415.0,595.43,498.8
2018,12,3,10,45,709.5,99.5,3.3,8.5,415.0,581.86,486.24
2018,12,3,11,0,641.0,119.0,3.3,8.7,415.0,561.88,468.81
2018,12,3,11,15,491.0,156.0,3.3,8.8,386.0,501.73,418.26
2018,12,3,11,30,341.0,193.0,3.3,8.9,357.0,435.69,362.59
2018,12,3,11,45,265.5,204.0,3.3,9.05,332.5,396.13,329.18
2018,12,3,12,0,190.0,215.0,3.3,9.2,308.0,350.1,290.3
2018,12,3,12,15,172.0,215.0,3.25,9.3,298.5,335.36,277.83
2018,12,3,12,30,154.0,215.0,3.2,9.4,289.0,320.59,265.24
2018,12,3,12,45,198.5,207.5,3.2,9.5,301.0,334.58,277.18
2018,12,3,13,0,243.0,200.0,3.2,9.6,313.0,351.22,290.83
2018,12,3,13,15,245.5,192.0,3.25,9.6,302.5,336.46,278.53
2018,12,3,13,30,248.0,184.0,3.3,9.6,292.0,320.92,265.52
2018,12,3,13,45,192.0,169.5,3.35,9.6,250.5,266.03,219.84
2018,12,3,14,0,136.0,155.0,3.4,9.6,209.0,218.59,180.12
2018,12,3,14,15,80.0,133.0,3.45,9.5,164.0,164.74,134.98
2018,12,3,14,30,24.0,111.0,3.5,9.4,119.0,118.33,96.08
2018,12,3,14,45,18.5,99.0,3.55,9.3,105.0,102.21,82.41
2018,12,3,15,0,13.0,87.0,3.6,9.2,91.0,87.99,70.26
2018,12,3,15,15,21.0,83.0,3.6,9.2,88.0,85.84,67.93
2018,12,3,15,30,29.0,79.0,3.6,9.2,85.0,81.98,63.85
2018,12,3,15,45,18.5,63.0,3.5,8.7,66.5,63.13,47.7
2018,12,3,16,0,8.0,47.0,3.4,8.2,48.0,45.59,32.6
2018,12,3,16,15,11.5,31.0,3.35,7.95,32.0,29.76,17.75
2018,12,3,16,30,15.0,15.0,3.3,7.7,16.0,14.4,0.0
2018,12,3,16,45,7.5,7.5,3.25,7.45,8.0,7.37,0.0
2018,12,3,17,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.65,6.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.95,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,6.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.45,6.75,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.55,6.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.5,1.5,4.6,6.55,1.5,1.47,0.0
2018,12,4,7,30,1.0,3.0,4.6,6.7,3.0,3.23,0.0
2018,12,4,7,45,0.5,8.5,4.65,6.9,8.5,8.36,0.25
2018,12,4,8,0,0.0,14.0,4.7,7.1,14.0,13.5,5.68
2018,12,4,8,15,0.0,18.5,4.65,7.5,18.5,17.84,9.7
2018,12,4,8,30,0.0,23.0,4.6,7.9,23.0,22.19,13.63
2018,12,4,8,45,4.5,40.5,4.6,8.35,41.5,41.26,30.33
2018,12,4,9,0,9.0,58.0,4.6,8.8,60.0,60.78,47.37
2018,12,4,9,15,41.0,94.0,4.55,9.25,107.0,120.76,99.42
2018,12,4,9,30,73.0,130.0,4.5,9.7,154.0,180.89,150.82
2018,12,4,9,45,46.5,117.5,4.45,10.15,133.5,150.27,124.16
2018,12,4,10,0,20.0,105.0,4.4,10.6,113.0,119.94,97.66
2018,12,4,10,15,10.0,81.0,4.35,10.85,85.0,84.76,67.38
2018,12,4,10,30,0.0,57.0,4.3,11.1,57.0,55.08,41.68
2018,12,4,10,45,0.0,60.5,4.2,11.35,60.5,58.47,44.49
2018,12,4,11,0,0.0,64.0,4.1,11.6,64.0,61.86,47.28
2018,12,4,11,15,0.0,66.5,3.95,11.75,66.5,64.29,49.26
2018,12,4,11,30,0.0,69.0,3.8,11.9,69.0,66.71,51.25
2018,12,4,11,45,0.0,75.0,3.65,12.05,75.0,72.52,56.11
2018,12,4,12,0,0.0,81.0,3.5,12.2,81.0,78.34,60.97
2018,12,4,12,15,0.0,93.0,3.45,12.2,93.0,90.19,70.95
2018,12,4,12,30,0.0,105.0,3.4,12.2,105.0,102.16,81.02
2018,12,4,12,45,0.0,102.0,3.3,12.25,102.0,99.14,78.5
2018,12,4,13,0,0.0,99.0,3.2,12.3,99.0,96.15,76.03
2018,12,4,13,15,0.0,94.0,3.2,12.05,94.0,91.19,72.01
2018,12,4,13,30,0.0,89.0,3.2,11.8,89.0,86.26,68.0
2018,12,4,13,45,0.0,85.5,3.15,11.6,85.5,82.82,65.24
2018,12,4,14,0,0.0,82.0,3.1,11.4,82.0,79.4,62.48
2018,12,4,14,15,0.0,71.5,3.1,11.15,71.5,69.13,53.87
2018,12,4,14,30,0.0,61.0,3.1,10.9,61.0,58.95,45.28
2018,12,4,14,45,1.5,53.0,3.1,10.6,53.5,51.7,39.1
2018,12,4,15,0,3.0,45.0,3.1,10.3,46.0,44.32,32.73
2018,12,4,15,15,1.5,30.5,3.1,10.3,31.0,29.79,20.15
2018,12,4,15,30,0.0,16.0,3.1,10.3,16.0,15.43,7.69
2018,12,4,15,45,0.0,13.5,3.1,9.8,13.5,13.01,5.53
2018,12,4,16,0,0.0,11.0,3.1,9.3,11.0,10.6,3.31
2018,12,4,16,15,0.0,8.0,3.05,9.1,8.0,7.71,0.45
2018,12,4,16,30,0.0,5.0,3.0,8.9,5.0,4.82,0.0
2018,12,4,16,45,0.0,2.5,3.0,8.7,2.5,2.46,0.0
2018,12,4,17,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,5,7,15,9.0,6.0,3.8,7.9,6.5,0.0,0.0
2018,12,5,7,30,18.0,12.0,3.8,7.9,13.0,16.9,0.0
2018,12,5,7,45,29.0,26.5,3.85,7.9,29.5,43.52,23.4
2018,12,5,8,0,40.0,41.0,3.9,7.9,46.0,66.32,49.05
2018,12,5,8,15,33.5,48.0,3.85,7.95,53.0,65.28,49.98
2018,12,5,8,30,27.0,55.0,3.8,8.0,60.0,69.74,54.66
2018,12,5,8,45,14.0,61.0,3.8,8.1,63.5,69.84,55.15
2018,12,5,9,0,1.0,67.0,3.8,8.2,67.0,66.39,52.22
2018,12,5,9,15,0.5,67.5,3.8,8.3,67.5,66.02,51.93
2018,12,5,9,30,0.0,68.0,3.8,8.4,68.0,65.89,51.76
2018,12,5,9,45,0.0,74.0,3.75,8.5,74.0,71.8,56.79
2018,12,5,10,0,0.0,80.0,3.7,8.6,80.0,77.74,61.8
2018,12,5,10,15,0.5,74.0,3.65,8.7,74.0,71.86,56.63
2018,12,5,10,30,1.0,68.0,3.6,8.8,68.0,66.36,51.83
2018,12,5,10,45,6.5,103.5,3.55,8.95,106.0,105.4,85.26
2018,12,5,11,0,12.0,139.0,3.5,9.1,144.0,145.6,119.22
2018,12,5,11,15,57.0,169.0,3.4,9.2,196.0,211.87,175.58
2018,12,5,11,30,102.0,199.0,3.3,9.3,248.0,273.43,226.98
2018,12,5,11,45,140.5,196.5,3.25,9.4,264.5,300.31,249.4
2018,12,5,12,0,179.0,194.0,3.2,9.5,281.0,319.58,265.54
2018,12,5,12,15,159.5,194.0,3.15,9.65,271.0,304.3,252.29
2018,12,5,12,30,140.0,194.0,3.1,9.8,261.0,289.06,239.19
2018,12,5,12,45,103.5,193.0,3.05,9.9,242.0,262.99,217.02
2018,12,5,13,0,67.0,192.0,3.0,10.0,223.0,233.32,191.96
2018,12,5,13,15,84.5,186.0,3.0,10.1,223.5,234.16,192.89
2018,12,5,13,30,102.0,180.0,3.0,10.2,224.0,233.9,192.69
2018,12,5,13,45,157.0,169.0,2.95,10.35,232.5,248.62,204.8
2018,12,5,14,0,212.0,158.0,2.9,10.5,241.0,258.75,212.46
2018,12,5,14,15,183.5,144.0,2.9,10.5,212.0,220.92,180.5
2018,12,5,14,30,155.0,130.0,2.9,10.5,183.0,188.17,152.73
2018,12,5,14,45,80.5,88.0,2.85,10.5,115.5,114.33,91.06
2018,12,5,15,0,6.0,46.0,2.8,10.5,48.0,46.14,34.16
2018,12,5,15,15,11.0,43.5,2.8,10.5,46.0,44.98,32.92
2018,12,5,15,30,16.0,41.0,2.8,10.5,44.0,42.94,30.72
2018,12,5,15,45,16.0,38.0,2.55,10.05,40.5,39.15,27.17
2018,12,5,16,0,16.0,35.0,2.3,9.6,37.0,35.22,23.39
2018,12,5,16,15,15.0,23.5,2.3,9.25,25.0,23.27,12.36
2018,12,5,16,30,14.0,12.0,2.3,8.9,13.0,11.17,0.0
2018,12,5,16,45,7.0,6.0,2.3,8.5,6.5,5.9,0.0
2018,12,5,17,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,15,85.5,8.0,1.9,6.8,10.5,0.0,0.0
2018,12,6,7,30,171.0,16.0,1.9,7.1,21.0,63.79,0.0
2018,12,6,7,45,315.5,24.5,1.9,7.4,53.0,143.9,81.83
2018,12,6,8,0,460.0,33.0,1.9,7.7,85.0,222.57,169.85
2018,12,6,8,15,538.0,38.5,1.9,8.2,123.5,274.05,218.69
2018,12,6,8,30,616.0,44.0,1.9,8.7,162.0,334.39,272.5
2018,12,6,8,45,665.0,48.0,1.85,9.2,201.0,383.11,315.5
2018,12,6,9,0,714.0,52.0,1.8,9.7,240.0,433.07,358.0
2018,12,6,9,15,749.0,54.0,1.65,10.25,276.0,474.04,391.5
2018,12,6,9,30,784.0,56.0,1.5,10.8,312.0,514.55,423.26
2018,12,6,9,45,810.0,56.5,1.4,11.35,343.5,547.22,448.01
2018,12,6,10,0,836.0,57.0,1.3,11.9,375.0,574.49,467.9
2018,12,6,10,15,850.0,58.5,1.2,12.4,400.5,597.49,483.78
2018,12,6,10,30,864.0,60.0,1.1,12.9,426.0,618.04,497.29
2018,12,6,10,45,873.5,61.0,1.0,13.35,445.0,632.47,505.92
2018,12,6,11,0,883.0,62.0,0.9,13.8,464.0,644.02,512.15
2018,12,6,11,15,889.0,62.5,0.8,14.05,476.0,649.71,514.26
2018,12,6,11,30,895.0,63.0,0.7,14.3,488.0,652.29,514.0
2018,12,6,11,45,897.0,63.0,0.65,14.5,492.5,648.57,509.81
2018,12,6,12,0,899.0,63.0,0.6,14.7,497.0,641.71,503.34
2018,12,6,12,15,899.0,62.5,0.55,14.8,494.5,629.91,493.44
2018,12,6,12,30,899.0,62.0,0.5,14.9,492.0,615.06,481.27
2018,12,6,12,45,895.5,61.5,0.5,15.0,482.0,595.18,465.89
2018,12,6,13,0,892.0,61.0,0.5,15.1,472.0,572.53,448.24
2018,12,6,13,15,883.5,60.5,0.5,15.1,455.0,544.54,426.45
2018,12,6,13,30,875.0,60.0,0.5,15.1,438.0,514.29,402.51
2018,12,6,13,45,862.0,58.5,0.5,15.1,414.0,478.74,374.01
2018,12,6,14,0,849.0,57.0,0.5,15.1,390.0,441.61,343.57
2018,12,6,14,15,830.0,55.5,0.55,14.95,360.5,400.69,309.87
2018,12,6,14,30,811.0,54.0,0.6,14.8,331.0,359.53,274.89
2018,12,6,14,45,782.5,52.0,0.6,14.7,296.0,313.67,235.1
2018,12,6,15,0,754.0,50.0,0.6,14.6,261.0,268.53,195.11
2018,12,6,15,15,712.5,47.0,0.6,14.6,223.0,220.29,152.59
2018,12,6,15,30,671.0,44.0,0.6,14.6,185.0,174.64,112.62
2018,12,6,15,45,603.5,39.0,0.55,13.8,145.5,126.21,73.32
2018,12,6,16,0,536.0,34.0,0.5,13.0,106.0,83.7,41.95
2018,12,6,16,15,410.0,27.0,0.6,12.8,70.5,41.9,16.73
2018,12,6,16,30,284.0,20.0,0.7,12.6,35.0,16.21,0.0
2018,12,6,16,45,142.0,10.0,0.85,12.4,17.5,9.83,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,7,7,15,42.0,6.0,2.1,6.6,7.0,0.0,0.0
2018,12,7,7,30,84.0,12.0,2.1,6.9,14.0,35.21,0.0
2018,12,7,7,45,172.0,24.5,2.05,7.2,40.0,96.15,50.35
2018,12,7,8,0,260.0,37.0,2.0,7.5,66.0,153.11,116.45
2018,12,7,8,15,312.0,48.0,2.0,7.8,97.0,195.54,156.55
2018,12,7,8,30,364.0,59.0,2.0,8.1,128.0,241.51,198.09
2018,12,7,8,45,373.0,71.0,1.95,8.4,155.5,271.33,225.41
2018,12,7,9,0,382.0,83.0,1.9,8.7,183.0,300.7,251.38
2018,12,7,9,15,386.0,96.5,1.8,9.1,209.5,328.55,274.95
2018,12,7,9,30,390.0,110.0,1.7,9.5,236.0,355.3,296.79
2018,12,7,9,45,548.5,95.5,1.65,9.85,292.0,441.31,367.31
2018,12,7,10,0,707.0,81.0,1.6,10.2,348.0,529.78,437.43
2018,12,7,10,15,782.0,71.5,1.6,10.75,385.5,573.21,470.43
2018,12,7,10,30,857.0,62.0,1.6,11.3,423.0,614.52,501.5
2018,12,7,10,45,868.5,63.0,1.6,11.9,442.5,630.2,511.82
2018,12,7,11,0,880.0,64.0,1.6,12.5,462.0,643.05,519.99
2018,12,7,11,15,886.0,64.0,1.6,12.75,474.0,648.22,522.97
2018,12,7,11,30,892.0,64.0,1.6,13.0,486.0,650.3,523.61
2018,12,7,11,45,894.0,64.5,1.55,13.25,491.0,647.25,519.97
2018,12,7,12,0,896.0,65.0,1.5,13.5,496.0,641.06,513.94
2018,12,7,12,15,895.5,65.0,1.45,13.55,493.5,629.64,504.33
2018,12,7,12,30,895.0,65.0,1.4,13.6,491.0,615.18,492.36
2018,12,7,12,45,890.5,64.5,1.35,13.7,481.0,594.87,475.76
2018,12,7,13,0,886.0,64.0,1.3,13.8,471.0,571.84,456.9
2018,12,7,13,15,877.0,63.0,1.25,13.75,453.5,543.26,433.78
2018,12,7,13,30,868.0,62.0,1.2,13.7,436.0,512.48,408.53
2018,12,7,13,45,854.0,61.5,1.15,13.7,412.5,477.83,379.67
2018,12,7,14,0,840.0,61.0,1.1,13.7,389.0,442.64,349.71
2018,12,7,14,15,820.0,59.0,1.0,13.55,359.0,400.88,313.95
2018,12,7,14,30,800.0,57.0,0.9,13.4,329.0,358.57,276.96
2018,12,7,14,45,753.0,57.0,0.85,13.2,291.5,309.2,234.28
2018,12,7,15,0,706.0,57.0,0.8,13.0,254.0,262.12,192.92
2018,12,7,15,15,544.0,61.5,0.8,13.0,200.0,194.26,138.37
2018,12,7,15,30,382.0,66.0,0.8,13.0,146.0,139.51,96.23
2018,12,7,15,45,387.5,52.0,0.8,12.05,118.5,107.46,67.84
2018,12,7,16,0,393.0,38.0,0.8,11.1,91.0,73.53,39.69
2018,12,7,16,15,332.0,29.5,0.85,10.85,63.0,41.2,18.22
2018,12,7,16,30,271.0,21.0,0.9,10.6,35.0,17.26,0.0
2018,12,7,16,45,135.5,10.5,0.9,10.35,17.5,10.32,0.0
2018,12,7,17,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,8,7,15,77.5,7.0,2.25,6.75,9.0,0.0,0.0
2018,12,8,7,30,155.0,14.0,2.3,7.0,18.0,56.63,0.0
2018,12,8,7,45,302.5,23.0,2.35,7.25,49.5,135.4,66.4
2018,12,8,8,0,450.0,32.0,2.4,7.5,81.0,215.75,163.25
2018,12,8,8,15,528.0,38.0,2.4,7.9,119.0,270.65,215.78
2018,12,8,8,30,606.0,44.0,2.4,8.3,157.0,327.13,266.99
2018,12,8,8,45,654.5,48.0,2.4,8.7,195.5,375.17,310.15
2018,12,8,9,0,703.0,52.0,2.4,9.1,234.0,424.43,352.93
2018,12,8,9,15,738.5,55.0,2.4,9.6,270.5,466.47,388.44
2018,12,8,9,30,774.0,58.0,2.4,10.1,307.0,508.14,422.52
2018,12,8,9,45,800.5,58.5,2.45,10.6,338.5,540.93,448.84
2018,12,8,10,0,827.0,59.0,2.5,11.1,370.0,572.19,473.29
2018,12,8,10,15,842.5,61.0,2.5,11.5,396.0,592.85,488.97
2018,12,8,10,30,858.0,63.0,2.5,11.9,422.0,614.91,505.27
2018,12,8,10,45,868.0,63.5,2.45,12.25,441.0,629.11,515.1
2018,12,8,11,0,878.0,64.0,2.4,12.6,460.0,640.48,522.59
2018,12,8,11,15,883.5,64.5,2.35,12.8,472.0,645.98,525.75
2018,12,8,11,30,889.0,65.0,2.3,13.0,484.0,648.39,526.49
2018,12,8,11,45,891.0,65.5,2.25,13.2,489.0,645.44,523.08
2018,12,8,12,0,893.0,66.0,2.2,13.4,494.0,639.37,517.27
2018,12,8,12,15,890.5,66.0,2.2,13.5,491.0,626.83,506.94
2018,12,8,12,30,888.0,66.0,2.2,13.6,488.0,611.34,494.26
2018,12,8,12,45,881.5,66.5,2.15,13.65,478.0,591.2,477.67
2018,12,8,13,0,875.0,67.0,2.1,13.7,468.0,568.43,458.83
2018,12,8,13,15,866.5,66.0,2.05,13.65,451.0,540.47,435.88
2018,12,8,13,30,858.0,65.0,2.0,13.6,434.0,510.31,410.77
2018,12,8,13,45,845.0,63.5,1.95,13.55,410.5,476.71,382.41
