Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,19,7,15,49.5,4.0,1.4,9.4,4.5,0.0,0.0
2018,12,19,7,30,99.0,8.0,1.4,9.7,9.0,33.26,0.0
2018,12,19,7,45,247.0,17.5,1.45,10.05,35.0,101.61,0.0
2018,12,19,8,0,395.0,27.0,1.5,10.4,61.0,182.14,123.66
2018,12,19,8,15,427.5,35.5,1.55,10.7,90.5,219.21,168.68
2018,12,19,8,30,460.0,44.0,1.6,11.0,120.0,257.93,205.62
2018,12,19,8,45,444.0,56.5,1.65,11.25,145.5,280.66,228.19
2018,12,19,9,0,428.0,69.0,1.7,11.5,171.0,298.79,245.71
2018,12,19,9,15,381.5,87.5,1.7,11.85,189.0,308.67,255.02
2018,12,19,9,30,335.0,106.0,1.7,12.2,207.0,314.36,259.96
2018,12,19,9,45,379.0,112.5,1.65,12.55,238.5,353.4,291.96
2018,12,19,10,0,423.0,119.0,1.6,12.9,270.0,393.15,323.66
2018,12,19,10,15,451.5,122.0,1.55,13.25,294.0,419.85,344.39
2018,12,19,10,30,480.0,125.0,1.5,13.6,318.0,445.91,364.27
2018,12,19,10,45,481.5,134.0,1.45,13.95,336.0,460.95,374.85
2018,12,19,11,0,483.0,143.0,1.4,14.3,354.0,474.22,383.9
2018,12,19,11,15,434.0,157.0,1.35,14.6,351.0,459.18,370.55
2018,12,19,11,30,385.0,171.0,1.3,14.9,348.0,442.14,355.83
2018,12,19,11,45,269.0,188.0,1.25,15.2,312.5,378.26,304.1
2018,12,19,12,0,153.0,205.0,1.2,15.5,277.0,315.16,252.64
2018,12,19,12,15,154.5,204.0,1.15,15.6,276.5,312.19,250.35
2018,12,19,12,30,156.0,203.0,1.1,15.7,276.0,308.73,247.33
2018,12,19,12,45,146.0,197.5,1.1,15.85,265.0,293.17,234.75
2018,12,19,13,0,136.0,192.0,1.1,16.0,254.0,277.62,222.22
2018,12,19,13,15,128.5,186.5,1.15,15.95,243.5,263.53,211.07
2018,12,19,13,30,121.0,181.0,1.2,15.9,233.0,249.51,199.89
2018,12,19,13,45,131.0,171.5,1.25,15.8,225.0,239.83,192.23
2018,12,19,14,0,141.0,162.0,1.3,15.7,217.0,229.28,183.63
2018,12,19,14,15,225.5,139.0,1.3,15.5,219.0,237.58,189.6
2018,12,19,14,30,310.0,116.0,1.3,15.3,221.0,236.1,186.49
2018,12,19,14,45,416.5,94.0,1.3,15.1,220.0,238.51,184.78
2018,12,19,15,0,523.0,72.0,1.3,14.9,219.0,229.94,172.38
2018,12,19,15,15,553.0,61.5,1.3,14.9,197.5,202.28,145.01
2018,12,19,15,30,583.0,51.0,1.3,14.9,176.0,171.0,114.33
2018,12,19,15,45,410.5,48.5,1.35,14.1,127.5,112.54,70.81
2018,12,19,16,0,238.0,46.0,1.4,13.3,79.0,69.46,42.08
2018,12,19,16,15,153.0,33.0,1.45,12.95,51.5,38.76,20.51
2018,12,19,16,30,68.0,20.0,1.5,12.6,24.0,17.5,0.39
2018,12,19,16,45,45.0,11.5,1.55,12.3,13.0,11.3,0.0
2018,12,19,17,0,22.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,1.6,11.8,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,15,6.5,2.0,2.4,8.6,2.0,0.0,0.0
2018,12,20,7,30,13.0,4.0,2.4,8.7,4.0,7.25,0.0
2018,12,20,7,45,16.5,16.5,2.4,8.8,17.5,22.5,0.0
2018,12,20,8,0,20.0,29.0,2.4,8.9,31.0,39.82,23.99
2018,12,20,8,15,42.0,45.0,2.4,9.1,51.0,67.05,49.98
2018,12,20,8,30,64.0,61.0,2.4,9.3,71.0,100.43,79.46
2018,12,20,8,45,80.0,76.0,2.35,9.5,92.5,125.87,102.13
2018,12,20,9,0,96.0,91.0,2.3,9.7,114.0,152.16,125.24
2018,12,20,9,15,131.5,105.5,2.25,9.9,142.0,188.45,156.6
2018,12,20,9,30,167.0,120.0,2.2,10.1,170.0,226.37,188.89
2018,12,20,9,45,167.0,128.5,2.15,10.35,183.5,238.31,198.81
2018,12,20,10,0,167.0,137.0,2.1,10.6,197.0,249.92,208.26
2018,12,20,10,15,98.5,111.5,2.1,10.7,147.5,180.5,149.65
2018,12,20,10,30,30.0,86.0,2.1,10.8,98.0,105.08,84.98
2018,12,20,10,45,16.0,85.5,2.05,10.95,92.0,95.87,76.82
2018,12,20,11,0,2.0,85.0,2.0,11.1,86.0,83.69,66.03
2018,12,20,11,15,5.5,116.5,2.05,11.25,119.0,117.98,94.92
2018,12,20,11,30,9.0,148.0,2.1,11.4,152.0,152.77,123.83
2018,12,20,11,45,11.5,152.5,2.15,11.5,158.0,158.7,128.62
2018,12,20,12,0,14.0,157.0,2.2,11.6,164.0,164.58,133.46
2018,12,20,12,15,9.0,142.5,2.2,11.65,147.0,146.08,117.96
2018,12,20,12,30,4.0,128.0,2.2,11.7,130.0,127.96,102.8
2018,12,20,12,45,3.5,127.0,2.2,11.75,128.5,126.5,101.62
2018,12,20,13,0,3.0,126.0,2.2,11.8,127.0,125.08,100.47
2018,12,20,13,15,2.0,124.5,2.2,11.8,125.0,122.91,98.72
2018,12,20,13,30,1.0,123.0,2.2,11.8,123.0,120.81,97.05
2018,12,20,13,45,0.5,114.0,2.25,11.75,114.0,111.48,89.35
2018,12,20,14,0,0.0,105.0,2.3,11.7,105.0,102.25,81.72
2018,12,20,14,15,0.0,90.0,2.25,11.6,90.0,87.37,69.27
2018,12,20,14,30,0.0,75.0,2.2,11.5,75.0,72.61,56.83
2018,12,20,14,45,0.0,72.5,2.2,11.4,72.5,70.19,54.84
2018,12,20,15,0,0.0,70.0,2.2,11.3,70.0,67.76,52.78
2018,12,20,15,15,9.0,65.5,2.2,11.3,67.5,65.61,50.57
2018,12,20,15,30,18.0,61.0,2.2,11.3,65.0,63.01,47.71
2018,12,20,15,45,9.0,48.0,2.15,10.95,50.0,47.72,34.7
2018,12,20,16,0,0.0,35.0,2.1,10.6,35.0,33.77,22.83
2018,12,20,16,15,9.0,24.5,2.15,10.55,25.0,24.18,13.53
2018,12,20,16,30,18.0,14.0,2.2,10.5,15.0,13.16,0.0
2018,12,20,16,45,18.0,8.5,2.2,10.45,8.5,8.36,0.0
2018,12,20,17,0,18.0,3.0,2.2,10.4,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,2.15,10.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,21,7,15,23.0,2.5,2.55,7.95,2.5,0.0,0.0
2018,12,21,7,30,46.0,5.0,2.6,8.2,5.0,16.59,0.0
2018,12,21,7,45,216.5,16.0,2.7,8.45,32.0,79.33,0.0
2018,12,21,8,0,387.0,27.0,2.8,8.7,59.0,177.41,118.58
2018,12,21,8,15,365.5,38.5,2.85,8.85,82.5,197.97,153.45
2018,12,21,8,30,344.0,50.0,2.9,9.0,106.0,214.21,172.62
2018,12,21,8,45,412.5,57.5,2.95,9.15,142.0,266.55,219.46
2018,12,21,9,0,481.0,65.0,3.0,9.3,178.0,321.13,267.4
2018,12,21,9,15,506.0,73.0,2.95,9.6,209.0,356.93,298.71
2018,12,21,9,30,531.0,81.0,2.9,9.9,240.0,392.56,328.99
2018,12,21,9,45,495.5,95.5,2.85,10.15,256.5,398.2,333.77
2018,12,21,10,0,460.0,110.0,2.8,10.4,273.0,403.69,337.91
2018,12,21,10,15,432.0,125.5,2.8,10.75,288.0,411.7,343.64
2018,12,21,10,30,404.0,141.0,2.8,11.1,303.0,417.08,346.95
2018,12,21,10,45,544.0,119.0,2.75,11.45,349.0,485.67,402.92
2018,12,21,11,0,684.0,97.0,2.7,11.8,395.0,552.68,456.13
2018,12,21,11,15,692.5,98.0,2.7,12.05,407.5,560.78,461.4
2018,12,21,11,30,701.0,99.0,2.7,12.3,420.0,566.44,465.04
2018,12,21,11,45,690.5,103.5,2.7,12.5,423.0,561.51,460.24
2018,12,21,12,0,680.0,108.0,2.7,12.7,426.0,554.15,453.56
2018,12,21,12,15,794.0,85.0,2.75,12.8,456.0,588.97,481.32
2018,12,21,12,30,908.0,62.0,2.8,12.9,486.0,617.29,503.29
2018,12,21,12,45,906.5,63.5,2.8,13.0,480.5,602.18,490.22
2018,12,21,13,0,905.0,65.0,2.8,13.1,475.0,584.14,474.91
2018,12,21,13,15,893.0,65.5,2.9,13.05,458.5,556.48,452.44
2018,12,21,13,30,881.0,66.0,3.0,13.0,442.0,526.64,427.76
2018,12,21,13,45,862.5,65.5,3.05,12.95,418.0,491.99,398.56
2018,12,21,14,0,844.0,65.0,3.1,12.9,394.0,454.33,366.32
2018,12,21,14,15,823.0,63.5,3.1,12.6,365.0,413.51,331.03
2018,12,21,14,30,802.0,62.0,3.1,12.3,336.0,372.1,294.36
2018,12,21,14,45,772.0,59.5,3.05,11.95,301.5,326.3,253.42
2018,12,21,15,0,742.0,57.0,3.0,11.6,267.0,281.25,212.38
2018,12,21,15,15,660.5,56.5,3.0,11.6,224.0,225.98,163.97
2018,12,21,15,30,579.0,56.0,3.0,11.6,181.0,176.99,121.64
2018,12,21,15,45,444.5,50.5,3.05,10.9,135.0,121.27,77.83
2018,12,21,16,0,310.0,45.0,3.1,10.2,89.0,77.26,46.1
2018,12,21,16,15,265.0,34.0,3.0,9.9,63.0,47.59,24.35
2018,12,21,16,30,220.0,23.0,2.9,9.6,37.0,21.23,2.48
2018,12,21,16,45,121.0,13.0,2.8,9.35,19.5,12.78,0.0
2018,12,21,17,0,22.0,3.0,2.7,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,7,15,5.5,1.5,0.75,7.55,1.5,0.0,0.0
2018,12,22,7,30,11.0,3.0,0.7,7.7,3.0,5.73,0.0
2018,12,22,7,45,30.0,14.5,0.7,7.85,16.5,23.03,0.0
2018,12,22,8,0,49.0,26.0,0.7,8.0,30.0,49.47,30.12
2018,12,22,8,15,69.0,38.5,0.65,8.25,47.5,72.94,54.6
2018,12,22,8,30,89.0,51.0,0.6,8.5,65.0,97.03,76.51
2018,12,22,8,45,100.5,65.5,0.6,8.75,85.5,121.16,98.08
2018,12,22,9,0,112.0,80.0,0.6,9.0,106.0,145.65,119.6
2018,12,22,9,15,129.0,98.0,0.6,9.25,133.0,177.65,146.95
2018,12,22,9,30,146.0,116.0,0.6,9.5,160.0,210.05,174.09
2018,12,22,9,45,121.0,122.0,0.6,9.8,161.0,204.59,169.19
2018,12,22,10,0,96.0,128.0,0.6,10.1,162.0,197.92,163.22
2018,12,22,10,15,118.5,138.5,0.5,10.4,183.5,223.81,184.4
2018,12,22,10,30,141.0,149.0,0.4,10.7,205.0,250.02,205.23
2018,12,22,10,45,161.0,167.5,0.35,11.0,235.0,284.03,231.85
2018,12,22,11,0,181.0,186.0,0.3,11.3,265.0,317.73,257.63
2018,12,22,11,15,132.5,190.0,0.3,11.45,248.5,290.82,234.93
2018,12,22,11,30,84.0,194.0,0.3,11.6,232.0,256.58,206.86
2018,12,22,11,45,65.5,192.5,0.35,11.8,222.5,241.9,194.96
2018,12,22,12,0,47.0,191.0,0.4,12.0,213.0,227.35,182.98
2018,12,22,12,15,47.5,192.0,0.5,11.9,214.0,227.51,183.46
2018,12,22,12,30,48.0,193.0,0.6,11.8,215.0,227.56,183.75
2018,12,22,12,45,37.0,183.0,0.65,11.75,200.0,208.84,168.63
2018,12,22,13,0,26.0,173.0,0.7,11.7,185.0,186.29,150.42
2018,12,22,13,15,52.0,174.5,0.85,11.75,197.0,205.24,166.5
2018,12,22,13,30,78.0,176.0,1.0,11.8,209.0,218.4,177.48
2018,12,22,13,45,58.0,144.5,1.15,11.9,168.5,172.97,140.24
2018,12,22,14,0,38.0,113.0,1.3,12.0,128.0,129.37,104.19
2018,12,22,14,15,22.5,82.0,1.35,11.95,90.5,90.09,71.31
2018,12,22,14,30,7.0,51.0,1.4,11.9,53.0,51.92,39.01
2018,12,22,14,45,31.0,67.0,1.45,11.85,76.0,76.13,59.31
2018,12,22,15,0,55.0,83.0,1.5,11.8,99.0,97.74,76.81
2018,12,22,15,15,31.0,67.5,1.5,11.8,76.5,73.75,56.67
2018,12,22,15,30,7.0,52.0,1.5,11.8,54.0,51.69,38.43
2018,12,22,15,45,4.5,42.5,1.65,11.1,43.5,41.77,29.86
2018,12,22,16,0,2.0,33.0,1.8,10.4,33.0,32.09,21.4
2018,12,22,16,15,11.0,23.0,1.9,10.25,23.5,22.96,12.63
2018,12,22,16,30,20.0,13.0,2.0,10.1,14.0,12.42,0.0
2018,12,22,16,45,20.0,7.5,2.1,10.0,7.5,7.37,0.0
2018,12,22,17,0,20.0,2.0,2.2,9.9,1.0,0.0,0.0
2018,12,22,17,15,10.0,1.0,2.15,9.8,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,8.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,8.3,1.0,0.98,0.0
2018,12,23,7,45,0.0,3.0,0.8,8.6,3.0,2.95,0.0
2018,12,23,8,0,0.0,5.0,0.6,8.9,5.0,4.82,0.0
2018,12,23,8,15,0.0,6.0,0.6,9.15,6.0,5.78,0.0
2018,12,23,8,30,0.0,7.0,0.6,9.4,7.0,6.74,0.14
2018,12,23,8,45,0.0,8.0,0.6,9.65,8.0,7.71,1.04
2018,12,23,9,0,0.0,9.0,0.6,9.9,9.0,8.67,1.92
2018,12,23,9,15,0.0,11.0,0.6,10.15,11.0,10.6,3.62
2018,12,23,9,30,0.0,13.0,0.6,10.4,13.0,12.54,5.31
2018,12,23,9,45,3.5,45.0,0.6,10.65,46.0,45.41,33.88
2018,12,23,10,0,7.0,77.0,0.6,10.9,79.0,78.99,62.57
2018,12,23,10,15,6.0,88.5,0.6,11.15,90.5,90.15,71.77
2018,12,23,10,30,5.0,100.0,0.6,11.4,102.0,101.28,80.92
2018,12,23,10,45,30.0,126.0,0.55,11.65,139.0,148.47,120.54
2018,12,23,11,0,55.0,152.0,0.5,11.9,176.0,192.61,156.69
2018,12,23,11,15,53.0,158.0,0.55,12.05,181.5,197.38,160.09
2018,12,23,11,30,51.0,164.0,0.6,12.2,187.0,201.99,163.59
2018,12,23,11,45,26.0,143.0,0.6,12.4,154.5,162.43,130.69
2018,12,23,12,0,1.0,122.0,0.6,12.6,122.0,120.28,95.54
2018,12,23,12,15,1.0,117.5,0.65,12.65,117.5,115.58,91.79
2018,12,23,12,30,1.0,113.0,0.7,12.7,113.0,110.94,87.98
2018,12,23,12,45,3.5,116.0,0.7,12.8,117.5,115.37,91.72
2018,12,23,13,0,6.0,119.0,0.7,12.9,122.0,119.7,95.35
2018,12,23,13,15,10.0,117.5,0.65,12.95,122.0,120.18,95.82
2018,12,23,13,30,14.0,116.0,0.6,13.0,122.0,120.45,96.12
2018,12,23,13,45,48.0,117.5,0.5,13.05,136.5,140.27,112.71
2018,12,23,14,0,82.0,119.0,0.4,13.1,151.0,158.54,127.48
2018,12,23,14,15,91.0,121.0,0.35,13.05,154.0,160.99,129.02
2018,12,23,14,30,100.0,123.0,0.3,13.0,157.0,162.48,129.67
2018,12,23,14,45,56.5,102.0,0.2,12.95,121.0,119.82,94.63
2018,12,23,15,0,13.0,81.0,0.1,12.9,85.0,82.42,64.23
2018,12,23,15,15,15.0,76.0,0.1,12.9,80.0,77.42,59.94
2018,12,23,15,30,17.0,71.0,0.1,12.9,75.0,72.63,55.53
2018,12,23,15,45,10.0,56.5,0.3,12.4,58.5,56.07,41.56
2018,12,23,16,0,3.0,42.0,0.5,11.9,42.0,40.74,28.51
2018,12,23,16,15,13.0,28.5,0.55,11.7,29.0,28.2,16.79
2018,12,23,16,30,23.0,15.0,0.6,11.5,16.0,14.28,1.29
2018,12,23,16,45,23.0,9.0,0.7,11.35,9.0,8.85,0.0
2018,12,23,17,0,23.0,3.0,0.8,11.2,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,11.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.65,10.45,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.7,10.6,1.0,0.98,0.0
2018,12,24,7,45,0.0,5.0,1.75,10.7,5.0,4.91,0.0
2018,12,24,8,0,0.0,9.0,1.8,10.8,9.0,8.67,0.54
2018,12,24,8,15,0.0,14.5,1.95,11.0,14.5,13.98,5.97
2018,12,24,8,30,0.0,20.0,2.1,11.2,20.0,19.29,10.76
2018,12,24,8,45,0.0,26.0,2.2,11.4,26.0,25.09,15.9
2018,12,24,9,0,0.0,32.0,2.3,11.6,32.0,30.89,21.0
2018,12,24,9,15,0.0,28.5,2.4,11.8,28.5,27.5,18.13
2018,12,24,9,30,0.0,25.0,2.5,12.0,25.0,24.12,15.21
2018,12,24,9,45,0.0,36.5,2.6,12.2,36.5,35.24,24.77
2018,12,24,10,0,0.0,48.0,2.7,12.4,48.0,46.36,34.25
2018,12,24,10,15,0.0,56.5,2.8,12.5,56.5,54.59,41.21
2018,12,24,10,30,0.0,65.0,2.9,12.6,65.0,62.83,48.13
2018,12,24,10,45,0.0,58.0,3.0,12.65,58.0,56.05,42.29
2018,12,24,11,0,0.0,51.0,3.1,12.7,51.0,49.27,36.48
2018,12,24,11,15,0.0,49.0,3.2,12.75,49.0,47.34,34.79
2018,12,24,11,30,0.0,47.0,3.3,12.8,47.0,45.41,33.11
2018,12,24,11,45,0.0,52.0,3.4,12.8,52.0,50.25,37.2
2018,12,24,12,0,0.0,57.0,3.5,12.8,57.0,55.09,41.29
2018,12,24,12,15,0.0,52.0,3.55,12.85,52.0,50.25,37.17
2018,12,24,12,30,0.0,47.0,3.6,12.9,47.0,45.41,33.07
2018,12,24,12,45,0.0,39.5,3.65,12.95,39.5,38.15,26.91
2018,12,24,13,0,0.0,32.0,3.7,13.0,32.0,30.9,20.75
2018,12,24,13,15,0.0,29.0,3.75,13.05,29.0,28.0,18.3
2018,12,24,13,30,0.0,26.0,3.8,13.1,26.0,25.1,15.84
2018,12,24,13,45,21.5,44.0,3.9,13.15,52.5,53.41,40.18
2018,12,24,14,0,43.0,62.0,4.0,13.2,79.0,82.35,64.73
2018,12,24,14,15,66.5,76.5,4.05,13.05,100.5,105.26,83.89
2018,12,24,14,30,90.0,91.0,4.1,12.9,122.0,126.19,101.01
2018,12,24,14,45,58.0,71.0,4.1,12.75,90.0,91.05,71.32
2018,12,24,15,0,26.0,51.0,4.1,12.6,58.0,57.58,43.21
2018,12,24,15,15,23.0,43.0,4.1,12.6,48.5,47.79,34.69
2018,12,24,15,30,20.0,35.0,4.1,12.6,39.0,38.29,26.39
2018,12,24,15,45,10.0,27.5,4.15,12.05,29.5,28.39,18.14
2018,12,24,16,0,0.0,20.0,4.2,11.5,20.0,19.29,10.62
2018,12,24,16,15,10.0,15.5,4.25,11.25,16.0,15.72,6.79
2018,12,24,16,30,20.0,11.0,4.3,11.0,12.0,10.74,0.0
2018,12,24,16,45,11.0,6.0,4.35,10.7,6.5,5.9,0.0
2018,12,24,17,0,2.0,1.0,4.4,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.0,0.5,4.35,10.2,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.5,4.6,8.15,3.5,0.0,0.0
2018,12,25,7,30,82.0,7.0,4.6,8.3,7.0,6.88,0.0
2018,12,25,7,45,266.5,16.0,4.6,8.4,33.5,92.72,0.0
2018,12,25,8,0,451.0,25.0,4.6,8.5,60.0,188.63,119.67
2018,12,25,8,15,546.5,30.0,4.55,8.7,98.0,250.34,193.02
2018,12,25,8,30,642.0,35.0,4.5,8.9,136.0,315.57,253.74
2018,12,25,8,45,700.0,38.5,4.45,9.1,176.5,367.79,302.26
2018,12,25,9,0,758.0,42.0,4.4,9.3,217.0,422.05,351.06
2018,12,25,9,15,787.5,45.5,4.35,9.6,254.0,460.11,385.21
2018,12,25,9,30,817.0,49.0,4.3,9.9,291.0,500.67,420.07
2018,12,25,9,45,834.0,53.0,4.25,10.15,324.0,533.97,448.0
2018,12,25,10,0,851.0,57.0,4.2,10.4,357.0,565.42,473.58
2018,12,25,10,15,868.5,58.5,4.2,10.8,385.0,592.05,494.62
2018,12,25,10,30,886.0,60.0,4.2,11.2,413.0,616.39,513.35
2018,12,25,10,45,898.5,60.5,4.2,11.55,434.5,633.91,526.44
2018,12,25,11,0,911.0,61.0,4.2,11.9,456.0,648.6,537.07
2018,12,25,11,15,918.0,61.5,4.2,12.15,470.5,656.82,542.66
2018,12,25,11,30,925.0,62.0,4.2,12.4,485.0,661.89,545.69
2018,12,25,11,45,928.0,61.5,4.15,12.65,491.5,660.05,543.06
2018,12,25,12,0,931.0,61.0,4.1,12.9,498.0,654.97,537.92
2018,12,25,12,15,927.5,62.0,4.15,13.0,497.0,644.36,528.96
2018,12,25,12,30,924.0,63.0,4.2,13.1,496.0,630.65,517.53
2018,12,25,12,45,916.0,64.5,4.25,13.25,487.5,611.85,501.81
2018,12,25,13,0,908.0,66.0,4.3,13.4,479.0,590.31,483.68
2018,12,25,13,15,900.0,64.5,4.3,13.4,463.0,562.87,460.78
2018,12,25,13,30,892.0,63.0,4.3,13.4,447.0,533.04,435.54
2018,12,25,13,45,879.5,62.5,4.3,13.4,425.0,499.89,407.08
2018,12,25,14,0,867.0,62.0,4.3,13.4,403.0,464.96,376.56
2018,12,25,14,15,849.5,60.0,4.25,13.2,374.5,425.63,341.96
2018,12,25,14,30,832.0,58.0,4.2,13.0,346.0,384.23,304.89
2018,12,25,14,45,806.5,55.5,4.15,12.8,312.0,338.89,263.89
2018,12,25,15,0,781.0,53.0,4.1,12.6,278.0,293.81,222.39
2018,12,25,15,15,742.0,50.0,4.1,12.6,240.5,245.31,177.93
2018,12,25,15,30,703.0,47.0,4.1,12.6,203.0,198.93,135.53
2018,12,25,15,45,641.5,42.0,3.95,11.55,163.0,149.3,93.05
2018,12,25,16,0,580.0,37.0,3.8,10.5,123.0,104.72,57.38
2018,12,25,16,15,467.5,31.0,3.8,10.1,86.0,61.24,28.32
2018,12,25,16,30,355.0,25.0,3.8,9.7,49.0,27.19,6.81
2018,12,25,16,45,191.5,14.0,3.75,9.3,25.5,13.76,0.0
2018,12,25,17,0,28.0,3.0,3.7,8.9,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,3.65,8.75,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.85,6.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,5.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,5.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,26,7,15,27.5,2.5,3.55,5.9,2.5,0.0,0.0
2018,12,26,7,30,55.0,5.0,3.5,6.3,5.0,4.91,0.0
2018,12,26,7,45,149.0,16.5,3.45,6.65,26.0,59.12,0.0
2018,12,26,8,0,243.0,28.0,3.4,7.0,47.0,126.83,79.39
2018,12,26,8,15,321.5,37.0,3.55,7.5,78.0,178.15,137.74
2018,12,26,8,30,400.0,46.0,3.7,8.0,109.0,232.2,187.41
2018,12,26,8,45,444.5,54.0,3.8,8.45,142.0,275.01,226.83
2018,12,26,9,0,489.0,62.0,3.9,8.9,175.0,319.66,266.88
2018,12,26,9,15,614.0,59.5,3.9,9.25,225.5,394.32,330.98
2018,12,26,9,30,739.0,57.0,3.9,9.6,276.0,471.7,396.02
2018,12,26,9,45,795.0,56.0,3.95,10.0,315.5,519.18,435.4
2018,12,26,10,0,851.0,55.0,4.0,10.4,355.0,562.83,471.03
2018,12,26,10,15,867.0,57.0,3.95,10.6,383.0,589.28,492.08
2018,12,26,10,30,883.0,59.0,3.9,10.8,411.0,613.4,510.84
2018,12,26,10,45,843.0,69.0,3.85,11.05,419.0,613.26,509.47
2018,12,26,11,0,803.0,79.0,3.8,11.3,427.0,605.33,502.03
2018,12,26,11,15,775.0,86.5,3.85,11.35,431.5,598.64,496.26
2018,12,26,11,30,747.0,94.0,3.9,11.4,436.0,591.17,489.68
2018,12,26,11,45,726.0,98.5,3.95,11.5,435.0,579.94,480.18
2018,12,26,12,0,705.0,103.0,4.0,11.6,434.0,566.24,468.67
2018,12,26,12,15,745.5,95.5,4.05,11.6,445.0,574.93,475.6
2018,12,26,12,30,786.0,88.0,4.1,11.6,456.0,578.79,478.48
2018,12,26,12,45,842.5,77.0,4.15,11.6,466.0,586.11,484.02
2018,12,26,13,0,899.0,66.0,4.2,11.6,476.0,586.27,483.61
2018,12,26,13,15,890.0,65.5,4.15,11.5,460.5,559.67,461.12
2018,12,26,13,30,881.0,65.0,4.1,11.4,445.0,530.74,436.47
2018,12,26,13,45,677.5,95.0,4.1,11.35,378.5,439.02,360.82
2018,12,26,14,0,474.0,125.0,4.1,11.3,312.0,351.92,288.68
2018,12,26,14,15,477.0,114.0,4.05,11.1,291.0,323.97,264.36
2018,12,26,14,30,480.0,103.0,4.0,10.9,270.0,294.69,238.12
2018,12,26,14,45,547.5,86.0,3.95,10.7,258.5,281.94,223.78
2018,12,26,15,0,615.0,69.0,3.9,10.5,247.0,260.92,201.11
2018,12,26,15,15,542.0,65.0,3.9,10.5,206.5,209.5,155.88
2018,12,26,15,30,469.0,61.0,3.9,10.5,166.0,163.61,116.05
2018,12,26,15,45,476.5,50.0,3.95,10.15,138.5,130.33,84.82
2018,12,26,16,0,484.0,39.0,4.0,9.8,111.0,95.75,54.19
2018,12,26,16,15,386.5,32.0,3.95,9.65,78.0,56.64,27.3
2018,12,26,16,30,289.0,25.0,3.9,9.5,45.0,26.69,7.51
2018,12,26,16,45,161.5,14.0,3.85,9.3,23.5,13.76,0.0
2018,12,26,17,0,34.0,3.0,3.8,9.1,2.0,0.0,0.0
2018,12,26,17,15,17.0,1.5,3.75,9.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,8.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.45,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.55,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,6.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,6.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,5.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,5.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,27,7,15,41.0,3.0,3.95,5.75,3.0,0.0,0.0
2018,12,27,7,30,82.0,6.0,4.0,6.1,6.0,5.9,0.0
2018,12,27,7,45,264.5,15.0,4.0,6.4,32.0,90.66,0.0
2018,12,27,8,0,447.0,24.0,4.0,6.7,58.0,185.28,115.2
2018,12,27,8,15,540.0,28.5,4.0,7.15,95.0,245.49,189.53
2018,12,27,8,30,633.0,33.0,4.0,7.6,132.0,308.7,248.7
2018,12,27,8,45,689.0,36.5,4.0,8.05,171.5,359.63,296.06
2018,12,27,9,0,745.0,40.0,4.0,8.5,211.0,409.45,341.11
2018,12,27,9,15,778.5,43.0,4.0,9.0,248.5,451.66,378.46
2018,12,27,9,30,812.0,46.0,4.0,9.5,286.0,493.67,414.32
2018,12,27,9,45,833.5,49.0,3.95,10.0,319.5,528.33,443.04
2018,12,27,10,0,855.0,52.0,3.9,10.5,353.0,561.4,469.57
2018,12,27,10,15,872.0,53.0,3.9,10.8,380.5,587.43,490.32
2018,12,27,10,30,889.0,54.0,3.9,11.1,408.0,611.18,508.78
2018,12,27,10,45,901.5,54.0,3.9,11.4,429.5,628.39,521.76
2018,12,27,11,0,914.0,54.0,3.9,11.7,451.0,642.79,532.3
2018,12,27,11,15,921.0,55.0,3.85,11.85,466.0,651.89,538.61
2018,12,27,11,30,928.0,56.0,3.8,12.0,481.0,657.83,542.34
2018,12,27,11,45,931.5,56.5,3.8,12.1,488.5,657.71,541.55
2018,12,27,12,0,935.0,57.0,3.8,12.2,496.0,654.33,538.16
2018,12,27,12,15,933.5,57.0,3.75,12.25,495.5,644.01,529.26
2018,12,27,12,30,932.0,57.0,3.7,12.3,495.0,630.54,517.8
2018,12,27,12,45,926.0,58.5,3.65,12.3,487.5,613.03,503.06
2018,12,27,13,0,920.0,60.0,3.6,12.3,480.0,592.66,485.86
2018,12,27,13,15,913.5,59.0,3.6,12.25,465.0,566.52,464.13
2018,12,27,13,30,907.0,58.0,3.6,12.2,450.0,537.86,439.96
2018,12,27,13,45,896.0,57.0,3.55,12.15,428.0,504.63,411.51
2018,12,27,14,0,885.0,56.0,3.5,12.1,406.0,469.49,380.88
2018,12,27,14,15,868.5,54.5,3.5,11.95,378.0,429.78,346.07
2018,12,27,14,30,852.0,53.0,3.5,11.8,350.0,388.99,309.5
2018,12,27,14,45,827.5,51.0,3.45,11.6,316.5,344.06,268.79
2018,12,27,15,0,803.0,49.0,3.4,11.4,283.0,299.34,227.46
2018,12,27,15,15,766.5,46.0,3.4,11.4,245.0,250.51,182.48
2018,12,27,15,30,730.0,43.0,3.4,11.4,207.0,203.52,139.22
2018,12,27,15,45,672.0,39.0,3.35,10.25,167.5,154.05,96.4
2018,12,27,16,0,614.0,35.0,3.3,9.1,128.0,109.21,59.96
2018,12,27,16,15,516.0,29.5,3.3,8.7,91.0,65.09,29.63
2018,12,27,16,30,418.0,24.0,3.3,8.3,54.0,30.39,8.8
2018,12,27,16,45,233.0,14.5,3.35,7.95,29.0,14.25,0.0
2018,12,27,17,0,48.0,5.0,3.4,7.6,4.0,0.0,0.0
2018,12,27,17,15,24.0,2.5,3.4,7.55,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.15,5.3,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.1,5.5,5.0,4.91,0.0
2018,12,28,7,45,170.5,16.0,2.05,5.7,27.0,64.52,0.0
2018,12,28,8,0,292.0,27.0,2.0,5.9,49.0,141.07,86.61
2018,12,28,8,15,392.0,34.0,2.0,6.35,83.5,200.42,154.75
2018,12,28,8,30,492.0,41.0,2.0,6.8,118.0,263.43,212.11
2018,12,28,8,45,600.0,41.0,2.0,7.2,161.0,325.23,267.11
2018,12,28,9,0,708.0,41.0,2.0,7.6,204.0,395.96,328.27
2018,12,28,9,15,761.5,41.5,2.0,8.05,243.5,440.91,367.26
2018,12,28,9,30,815.0,42.0,2.0,8.5,283.0,490.03,408.33
2018,12,28,9,45,778.5,53.5,2.0,8.95,304.5,506.79,421.97
2018,12,28,10,0,742.0,65.0,2.0,9.4,326.0,515.22,428.49
2018,12,28,10,15,769.0,66.0,2.0,9.75,355.0,545.37,452.28
2018,12,28,10,30,796.0,67.0,2.0,10.1,384.0,573.79,474.03
2018,12,28,10,45,837.5,62.0,1.95,10.4,411.5,598.41,492.63
2018,12,28,11,0,879.0,57.0,1.9,10.7,439.0,624.72,512.04
2018,12,28,11,15,863.0,63.0,1.9,10.95,448.0,625.01,511.06
2018,12,28,11,30,847.0,69.0,1.9,11.2,457.0,625.59,510.3
2018,12,28,11,45,888.0,61.0,1.9,11.45,473.5,636.14,517.98
2018,12,28,12,0,929.0,53.0,1.9,11.7,490.0,646.81,525.37
2018,12,28,12,15,926.5,54.0,1.85,11.85,490.0,637.21,516.72
2018,12,28,12,30,924.0,55.0,1.8,12.0,490.0,624.48,505.76
2018,12,28,12,45,903.0,60.0,1.75,12.15,479.5,602.33,487.34
2018,12,28,13,0,882.0,65.0,1.7,12.3,469.0,577.82,467.0
2018,12,28,13,15,836.5,69.5,1.7,12.35,443.0,539.31,436.07
2018,12,28,13,30,791.0,74.0,1.7,12.4,417.0,497.96,402.65
2018,12,28,13,45,721.0,83.0,1.7,12.5,384.0,449.86,363.31
2018,12,28,14,0,651.0,92.0,1.7,12.6,351.0,403.01,324.53
2018,12,28,14,15,745.0,72.0,1.7,12.45,348.5,398.08,318.03
2018,12,28,14,30,839.0,52.0,1.7,12.3,346.0,384.44,302.86
2018,12,28,14,45,813.0,50.5,1.7,12.2,313.0,340.05,263.23
2018,12,28,15,0,787.0,49.0,1.7,12.1,280.0,296.0,223.21
2018,12,28,15,15,750.5,46.5,1.7,12.1,243.0,248.36,179.94
2018,12,28,15,30,714.0,44.0,1.7,12.1,206.0,202.55,138.25
2018,12,28,15,45,655.0,40.0,1.6,11.3,166.5,153.56,96.16
2018,12,28,16,0,596.0,36.0,1.5,10.5,127.0,109.31,60.38
2018,12,28,16,15,496.5,30.5,1.45,10.3,90.5,65.78,30.52
2018,12,28,16,30,397.0,25.0,1.4,10.1,54.0,31.87,10.13
2018,12,28,16,45,231.0,15.5,1.4,9.85,29.5,15.24,0.0
2018,12,28,17,0,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,12,28,17,15,32.5,3.0,1.4,9.45,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
