Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,3,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,29,7,15,21.0,2.5,0.6,8.1,2.0,0.0,0.0
2018,12,29,7,30,42.0,5.0,0.6,8.2,4.0,0.0,0.0
2018,12,29,7,45,107.0,16.5,0.6,8.25,22.5,46.75,0.0
2018,12,29,8,0,172.0,28.0,0.6,8.3,41.0,103.12,61.38
2018,12,29,8,15,235.0,39.5,0.55,8.75,69.0,148.34,112.92
2018,12,29,8,30,298.0,51.0,0.5,9.2,97.0,194.93,154.76
2018,12,29,8,45,337.0,62.0,0.5,9.65,128.0,234.56,189.86
2018,12,29,9,0,376.0,73.0,0.5,10.1,159.0,276.13,225.61
2018,12,29,9,15,396.0,83.5,0.5,10.5,188.0,308.98,253.38
2018,12,29,9,30,416.0,94.0,0.5,10.9,217.0,341.83,280.31
2018,12,29,9,45,446.0,101.5,0.5,11.3,247.0,376.47,307.96
2018,12,29,10,0,476.0,109.0,0.5,11.7,277.0,411.07,334.85
2018,12,29,10,15,529.5,108.0,0.6,12.05,308.5,449.45,365.19
2018,12,29,10,30,583.0,107.0,0.7,12.4,340.0,491.53,397.75
2018,12,29,10,45,717.5,85.5,0.8,12.75,387.0,557.06,448.61
2018,12,29,11,0,852.0,64.0,0.9,13.1,434.0,616.45,493.88
2018,12,29,11,15,867.5,63.0,1.05,13.25,450.5,628.46,503.14
2018,12,29,11,30,883.0,62.0,1.2,13.4,467.0,637.57,510.61
2018,12,29,11,45,886.5,62.0,1.35,13.6,474.0,637.15,510.69
2018,12,29,12,0,890.0,62.0,1.5,13.8,481.0,633.63,508.36
2018,12,29,12,15,863.0,67.5,1.6,13.9,474.0,614.34,493.6
2018,12,29,12,30,836.0,73.0,1.7,14.0,467.0,595.37,478.88
2018,12,29,12,45,817.5,75.0,1.85,14.1,455.5,572.35,461.31
2018,12,29,13,0,799.0,77.0,2.0,14.2,444.0,547.22,441.72
2018,12,29,13,15,684.0,101.0,2.05,14.15,408.0,491.95,397.52
2018,12,29,13,30,569.0,125.0,2.1,14.1,372.0,437.82,353.94
2018,12,29,13,45,677.5,97.0,2.2,14.1,377.5,444.52,358.75
2018,12,29,14,0,786.0,69.0,2.3,14.1,383.0,441.93,354.8
2018,12,29,14,15,721.5,74.5,2.3,13.9,347.0,392.03,313.0
2018,12,29,14,30,657.0,80.0,2.3,13.7,311.0,344.9,273.09
2018,12,29,14,45,704.5,66.0,2.35,13.55,292.5,319.96,248.94
2018,12,29,15,0,752.0,52.0,2.4,13.4,274.0,289.88,219.12
2018,12,29,15,15,713.0,49.5,2.4,13.4,237.5,243.02,176.64
2018,12,29,15,30,674.0,47.0,2.4,13.4,201.0,198.29,136.1
2018,12,29,15,45,620.0,42.0,2.5,12.3,163.0,150.92,95.43
2018,12,29,16,0,566.0,37.0,2.6,11.2,125.0,107.88,60.42
2018,12,29,16,15,474.0,31.0,2.65,10.75,89.5,65.69,31.07
2018,12,29,16,30,382.0,25.0,2.7,10.3,54.0,30.95,9.86
2018,12,29,16,45,223.0,16.0,2.8,9.9,30.0,15.73,0.0
2018,12,29,17,0,64.0,7.0,2.9,9.5,6.0,0.0,0.0
2018,12,29,17,15,32.0,3.5,2.95,9.25,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.4,6.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.4,5.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,30,7,15,21.0,2.5,2.85,6.0,2.0,0.0,0.0
2018,12,30,7,30,42.0,5.0,2.8,6.5,4.0,0.0,0.0
2018,12,30,7,45,97.5,16.5,2.75,6.95,21.5,43.98,0.0
2018,12,30,8,0,153.0,28.0,2.7,7.4,39.0,96.71,57.11
2018,12,30,8,15,308.5,35.0,2.65,7.9,76.5,170.43,130.79
2018,12,30,8,30,464.0,42.0,2.6,8.4,114.0,252.76,202.76
2018,12,30,8,45,452.5,54.5,2.5,8.9,141.0,278.19,227.96
2018,12,30,9,0,441.0,67.0,2.4,9.4,168.0,301.58,250.04
2018,12,30,9,15,417.0,81.5,2.35,9.9,190.0,317.13,264.44
2018,12,30,9,30,393.0,96.0,2.3,10.4,212.0,331.95,277.19
2018,12,30,9,45,383.5,109.5,2.3,10.95,233.5,351.02,292.78
2018,12,30,10,0,374.0,123.0,2.3,11.5,255.0,368.28,306.29
2018,12,30,10,15,478.0,116.5,2.4,11.85,298.5,428.73,355.96
2018,12,30,10,30,582.0,110.0,2.5,12.2,342.0,494.44,408.61
2018,12,30,10,45,679.5,97.0,2.6,12.6,382.0,546.96,450.11
2018,12,30,11,0,777.0,84.0,2.7,13.0,422.0,596.21,488.57
2018,12,30,11,15,797.0,82.0,2.85,13.15,439.0,609.7,498.86
2018,12,30,11,30,817.0,80.0,3.0,13.3,456.0,620.45,507.17
2018,12,30,11,45,785.5,89.0,3.2,13.45,455.0,607.77,496.88
2018,12,30,12,0,754.0,98.0,3.4,13.6,454.0,594.38,485.97
2018,12,30,12,15,831.5,81.5,3.55,13.55,474.0,614.59,502.59
2018,12,30,12,30,909.0,65.0,3.7,13.5,494.0,629.1,514.38
2018,12,30,12,45,903.5,65.5,3.8,13.45,486.5,611.31,499.93
2018,12,30,13,0,898.0,66.0,3.9,13.4,479.0,590.73,483.18
2018,12,30,13,15,892.5,65.0,4.0,13.3,465.0,565.82,462.81
2018,12,30,13,30,887.0,64.0,4.1,13.2,451.0,538.39,439.97
2018,12,30,13,45,877.5,62.5,4.2,13.1,430.0,506.05,412.8
2018,12,30,14,0,868.0,61.0,4.3,13.0,409.0,471.76,383.32
2018,12,30,14,15,851.0,60.0,4.35,12.75,381.5,433.01,349.55
2018,12,30,14,30,834.0,59.0,4.4,12.5,354.0,393.84,314.54
2018,12,30,14,45,810.0,57.0,4.4,12.25,321.0,349.48,274.45
2018,12,30,15,0,786.0,55.0,4.4,12.0,288.0,305.21,233.64
2018,12,30,15,15,610.0,63.0,4.4,12.0,229.5,230.32,171.21
2018,12,30,15,30,434.0,71.0,4.4,12.0,171.0,168.76,121.69
2018,12,30,15,45,301.0,62.5,4.45,11.1,125.5,115.07,79.56
2018,12,30,16,0,168.0,54.0,4.5,10.2,80.0,73.5,49.27
2018,12,30,16,15,180.5,40.5,4.55,9.8,61.0,51.78,30.51
2018,12,30,16,30,193.0,27.0,4.6,9.4,42.0,28.23,11.03
2018,12,30,16,45,119.0,16.0,4.65,9.0,23.5,15.73,0.0
2018,12,30,17,0,45.0,5.0,4.7,8.6,5.0,4.91,0.0
2018,12,30,17,15,22.5,2.5,4.75,8.45,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.8,8.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.85,7.95,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.95,7.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.95,7.7,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.85,7.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.75,7.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,4.35,6.7,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.85,6.35,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,5.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.5,5.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.5,5.75,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.45,5.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,12,31,7,15,45.0,3.5,3.4,5.4,3.0,0.0,0.0
2018,12,31,7,30,90.0,7.0,3.4,5.6,6.0,0.0,0.0
2018,12,31,7,45,284.5,14.5,3.4,5.75,32.0,95.09,0.0
2018,12,31,8,0,479.0,22.0,3.4,5.9,58.0,192.35,115.08
2018,12,31,8,15,573.0,27.0,3.45,6.25,96.5,254.71,196.17
2018,12,31,8,30,667.0,32.0,3.5,6.6,135.0,318.0,256.16
2018,12,31,8,45,723.5,35.5,3.55,7.0,176.0,369.74,304.6
2018,12,31,9,0,780.0,39.0,3.6,7.4,217.0,423.91,353.5
2018,12,31,9,15,813.5,41.5,3.65,7.8,255.5,466.86,391.81
2018,12,31,9,30,847.0,44.0,3.7,8.2,294.0,509.56,428.6
2018,12,31,9,45,868.5,46.5,3.7,8.55,328.5,544.87,458.24
2018,12,31,10,0,890.0,49.0,3.7,8.9,363.0,578.51,485.64
2018,12,31,10,15,907.5,50.0,3.65,9.15,392.0,605.94,507.47
2018,12,31,10,30,925.0,51.0,3.6,9.4,421.0,630.99,526.88
2018,12,31,10,45,936.0,51.5,3.55,9.65,443.0,648.75,540.17
2018,12,31,11,0,947.0,52.0,3.5,9.9,465.0,663.56,550.87
2018,12,31,11,15,952.5,52.5,3.45,10.05,479.5,671.74,556.42
2018,12,31,11,30,958.0,53.0,3.4,10.2,494.0,676.64,559.31
2018,12,31,11,45,959.0,53.5,3.3,10.35,501.0,675.33,557.1
2018,12,31,12,0,960.0,54.0,3.2,10.5,508.0,670.67,552.24
2018,12,31,12,15,957.0,55.5,3.15,10.6,508.5,661.33,543.94
2018,12,31,12,30,954.0,57.0,3.1,10.7,509.0,648.76,533.04
2018,12,31,12,45,947.0,58.5,3.05,10.8,501.5,630.66,517.71
2018,12,31,13,0,940.0,60.0,3.0,10.9,494.0,609.64,499.91
2018,12,31,13,15,933.0,60.0,2.95,10.9,479.5,584.18,478.59
2018,12,31,13,30,926.0,60.0,2.9,10.9,465.0,556.13,454.84
2018,12,31,13,45,913.0,59.0,2.9,10.85,442.5,521.58,425.7
2018,12,31,14,0,900.0,58.0,2.9,10.8,420.0,485.15,394.4
2018,12,31,14,15,883.0,56.5,2.8,10.7,391.5,444.82,359.07
2018,12,31,14,30,866.0,55.0,2.7,10.6,363.0,403.38,322.01
2018,12,31,14,45,841.5,53.0,2.65,10.45,329.0,357.89,281.02
2018,12,31,15,0,817.0,51.0,2.6,10.3,295.0,312.56,239.32
2018,12,31,15,15,781.5,48.0,2.6,10.3,257.0,263.21,193.94
2018,12,31,15,30,746.0,45.0,2.6,10.3,219.0,215.54,149.95
2018,12,31,15,45,440.5,38.5,1.95,11.2,136.5,117.71,75.78
2018,12,31,16,0,135.0,32.0,1.3,12.1,54.0,48.69,29.56
2018,12,31,16,15,104.5,26.5,1.3,11.9,40.5,33.48,18.1
2018,12,31,16,30,74.0,21.0,1.3,11.7,27.0,21.03,8.07
2018,12,31,16,45,45.0,11.5,1.25,11.5,14.5,11.3,0.0
2018,12,31,17,0,16.0,2.0,1.2,11.3,2.0,1.97,0.0
2018,12,31,17,15,8.0,1.0,1.15,11.25,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
